"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:14:51","14.4412","12.1","212.35","122","60.03","-5"
"02/13/12 07:19:51","14.4432","26.0","213.61","216","60.0","-5"
"02/13/12 07:24:51","14.4458","32.5","213.37","200","60.03","-4"
"02/13/12 07:29:51","14.449","41.1","214.26","119","60.0","-4"
"02/13/12 07:34:50","14.4529","62.4","214.52","243","60.07","-3"
"02/13/12 07:39:50","14.4574","61.9","214.67","320","60.0","-2"
"02/13/12 07:44:50","14.4625","69.2","215.48","347","60.03","-2"
"02/13/12 07:49:50","14.4681","76.6","215.97","375","60.03","-1"
"02/13/12 07:54:51","14.4744","83.1","215.88","406","60.03","-1"
"02/13/12 07:59:50","14.481","89.7","216.54","435","60.0","0"
"02/13/12 08:04:50","14.4883","96.4","215.95","461","60.0","0"
"02/13/12 08:09:51","14.4961","103.0","215.56","488","60.03","1"
"02/13/12 08:14:51","14.5043","109.1","215.98","516","60.0","2"
"02/13/12 08:19:50","14.513","114.7","216.46","541","60.03","2"
"02/13/12 08:24:51","14.5222","119.8","215.34","563","60.07","3"
"02/13/12 08:29:51","14.5318","125.5","216.75","586","60.03","3"
"02/13/12 08:34:51","14.5418","130.7","214.94","612","60.03","4"
"02/13/12 08:39:51","14.5522","135.7","216.93","628","60.03","4"
"02/13/12 08:44:50","14.5629","140.7","216.93","652","60.0","4"
"02/13/12 08:49:51","14.5741","145.0","217.01","669","60.0","5"
"02/13/12 08:54:51","14.5856","149.0","217.3","685","60.03","5"
"02/13/12 08:59:52","14.5973","152.7","217.43","698","60.0","6"
"02/13/12 09:04:51","14.6094","157.1","217.82","713","60.03","6"
"02/13/12 09:09:50","14.6216","160.3","217.98","727","60.0","6"
"02/13/12 09:14:50","14.6342","163.7","218.1","745","60.0","7"
"02/13/12 09:19:51","14.647","167.2","217.82","758","60.03","7"
"02/13/12 09:24:51","14.6603","170.6","218.42","768","60.03","7"
"02/13/12 09:29:52","14.6737","174.6","217.86","791","60.03","7"
"02/13/12 09:34:50","14.6874","177.5","216.86","807","60.03","8"
"02/13/12 09:39:50","14.7013","179.6","217.21","815","60.03","8"
"02/13/12 09:44:51","14.7155","182.5","216.9","828","60.03","8"
"02/13/12 09:49:50","14.7297","183.9","217.98","831","60.03","9"
"02/13/12 09:54:51","14.7442","186.1","218.55","840","60.07","9"
"02/13/12 09:59:50","14.7586","188.0","217.89","844","60.0","9"
"02/13/12 10:04:50","14.7733","190.8","218.43","853","60.03","9"
"02/13/12 10:09:51","14.7883","192.1","217.72","862","60.03","10"
"02/13/12 10:14:51","14.8033","193.1","218.43","867","60.03","11"
"02/13/12 10:19:51","14.8183","193.9","218.41","871","60.0","11"
"02/13/12 10:24:51","14.8336","197.0","217.66","887","60.03","11"
"02/13/12 10:29:50","14.8488","197.2","218.31","890","60.0","12"
"02/13/12 10:34:51","14.8643","197.4","218.07","883","60.03","12"
"02/13/12 10:39:52","14.8797","197.6","218.17","891","60.03","13"
"02/13/12 10:44:50","14.895","196.8","218.18","885","60.0","14"
"02/13/12 10:49:50","14.9104","197.5","217.8","885","60.03","15"
"02/13/12 10:54:51","14.9258","197.3","218.55","882","60.03","15"
"02/13/12 10:59:50","14.9411","197.7","218.49","880","60.03","17"
"02/13/12 11:04:51","14.9565","197.4","218.16","879","60.0","17"
"02/13/12 11:09:50","14.9718","196.9","218.75","885","60.03","17"
"02/13/12 11:14:52","14.9873","196.8","217.38","886","60.03","18"
"02/13/12 11:19:52","15.0026","197.4","218.63","887","60.03","17"
"02/13/12 11:24:51","15.018","197.4","217.82","880","60.03","18"
"02/13/12 11:29:51","15.0333","197.3","218.16","886","60.03","18"
"02/13/12 11:34:51","15.0486","197.2","218.53","886","60.03","17"
"02/13/12 11:39:50","15.0639","196.8","216.99","890","60.03","17"
"02/13/12 11:44:51","15.0793","197.4","217.84","888","60.03","17"
"02/13/12 11:49:50","15.0946","197.1","216.92","890","60.03","17"
"02/13/12 11:54:51","15.11","196.8","216.3","889","60.03","16"
"02/13/12 11:59:51","15.1253","197.0","215.46","898","60.03","17"
"02/13/12 12:04:51","15.1407","197.1","216.6","894","60.03","17"
"02/13/12 12:09:50","15.156","196.6","215.8","895","60.03","16"
"02/13/12 12:14:51","15.1714","196.3","217.45","889","60.03","17"
"02/13/12 12:19:51","15.1866","193.8","216.99","870","60.03","18"
"02/13/12 12:24:50","15.2015","192.6","216.64","872","60.03","18"
"02/13/12 12:29:51","15.2166","192.5","216.12","871","60.0","18"
"02/13/12 12:34:51","15.2316","191.0","216.92","865","60.03","18"
"02/13/12 12:39:51","15.2464","187.5","216.75","848","60.03","19"
"02/13/12 12:44:50","15.2609","186.2","217.99","836","60.03","19"
"02/13/12 12:49:50","15.2753","183.0","217.11","832","60.03","19"
"02/13/12 12:54:51","15.2896","182.1","216.53","835","60.03","19"
"02/13/12 12:59:51","15.3038","181.2","216.19","826","60.07","19"
"02/13/12 13:04:52","15.3178","179.7","217.07","811","60.03","19"
"02/13/12 13:09:52","15.3318","177.6","216.9","806","60.03","20"
"02/13/12 13:14:51","15.3456","177.0","216.51","802","60.03","19"
"02/13/12 13:19:51","15.3592","174.0","217.45","793","60.03","20"
"02/13/12 13:24:52","15.3727","171.1","216.65","780","60.03","20"
"02/13/12 13:29:50","15.386","170.2","217.09","772","60.03","20"
"02/13/12 13:34:50","15.3992","168.3","216.94","763","60.03","20"
"02/13/12 13:39:51","15.4123","167.9","217.13","762","60.03","18"
"02/13/12 13:44:51","15.4253","165.2","216.64","752","60.0","18"
"02/13/12 13:49:52","15.4382","163.0","217.91","742","60.03","18"
"02/13/12 13:54:50","15.4509","165.9","216.32","760","60.03","17"
"02/13/12 13:59:52","15.4621","163.4","216.36","743","60.0","16"
"02/13/12 14:04:50","15.4728","135.7","215.91","626","60.03","16"
"02/13/12 14:09:50","15.4835","170.7","217.41","781","60.03","15"
"02/13/12 14:14:52","15.4922","83.4","214.81","409","60.03","13"
"02/13/12 14:19:51","15.5003","83.9","215.09","412","60.0","13"
"02/13/12 14:24:50","15.5094","74.0","214.89","367","60.03","13"
"02/13/12 14:29:52","15.5139","37.4","213.35","200","60.07","11"
"02/13/12 14:34:50","15.5172","35.0","213.53","223","60.0","11"
"02/13/12 14:39:52","15.5203","41.8","214.37","79","60.03","11"
"02/13/12 14:44:50","15.523","27.0","213.78","78","60.0","10"
"02/13/12 14:49:52","15.5251","16.1","213.94","229","60.03","9"
"02/13/12 14:54:50","15.5269","22.2","213.18","98","60.0","9"
"02/13/12 15:04:51","15.5297","10.9","212.84","21","60.0","8"
"02/13/12 15:09:50","15.5307","12.8","212.26","74","60.0","7"
"02/13/12 15:14:51","15.5317","11.2","213.05","4","60.0","7"
"02/13/12 15:19:50","15.5327","8.7","212.59","0","60.0","7"
"02/13/12 15:24:50","15.5336","16.3","212.91","2","60.0","7"
"02/13/12 15:29:51","15.5343","11.4","211.6","11","60.03","6"
"02/13/12 15:34:50","15.535","0.0","211.61","128","60.0","6"
"02/13/12 15:39:51","15.5355","0.0","212.16","0","60.03","6"
"02/13/12 15:44:50","15.536","11.3","212.75","1","60.0","6"
"02/13/12 15:54:51","15.5366","0.0","212.61","0","60.03","6"
"02/13/12 15:59:51","15.5369","0.0","212.15","0","60.0","6"
"02/13/12 16:04:50","15.5373","10.5","212.55","2","60.0","5"
"02/13/12 16:09:51","15.5375","0.0","211.28","0","59.96","5"
"02/13/12 16:14:52","15.5377","0.0","211.23","0","59.96","4"
"02/14/12 08:24:51","15.5378","12.5","212.48","46","60.0","1"
"02/14/12 08:29:50","15.538","0.0","212.14","0","60.0","2"
"02/14/12 08:34:51","15.5384","7.3","212.11","0","60.0","2"
"02/14/12 08:39:54","15.5387","13.0","212.57","1","60.03","3"
"02/14/12 08:44:51","15.5391","0.0","212.44","0","60.03","3"
"02/14/12 08:49:52","15.5393","0.0","211.97","0","60.03","3"
"02/14/12 08:54:52","15.5396","0.0","213.11","0","60.0","3"
"02/14/12 08:59:52","15.5398","0.0","212.74","0","60.0","3"
"02/14/12 09:04:51","15.54","0.0","212.36","0","60.07","4"
"02/14/12 09:09:50","15.5402","12.7","212.39","15","60.03","4"
"02/14/12 09:14:51","15.5405","11.0","212.85","61","60.0","4"
"02/14/12 09:19:50","15.5407","14.3","213.02","1","60.03","4"
"02/14/12 09:24:50","15.541","0.0","213.2","30","60.03","4"
"02/14/12 09:29:51","15.5412","0.0","210.98","0","60.03","4"
"02/14/12 09:34:51","15.5416","5.6","212.02","219","60.03","4"
"02/14/12 09:39:52","15.5419","14.0","212.37","1","60.03","4"
"02/14/12 09:49:52","15.5426","11.2","211.85","1","60.03","4"
"02/14/12 09:54:51","15.5431","0.0","212.73","0","60.03","5"
"02/14/12 09:59:51","15.5435","11.4","212.14","48","60.0","5"
"02/14/12 10:04:51","15.544","14.0","212.25","42","60.03","5"
"02/14/12 10:09:50","15.5446","11.9","212.34","4","60.03","4"
"02/14/12 10:14:52","15.5452","12.3","211.97","0","60.03","5"
"02/14/12 10:19:52","15.5458","13.9","212.06","2","60.03","5"
"02/14/12 10:24:52","15.5465","0.0","212.31","136","60.03","5"
"02/14/12 10:29:52","15.5471","12.3","212.49","20","60.0","5"
"02/14/12 10:34:51","15.5479","12.5","212.72","4","60.0","5"
"02/14/12 10:39:51","15.5486","7.2","212.88","196","60.03","5"
"02/14/12 10:44:52","15.5495","7.3","212.4","12","60.07","5"
"02/14/12 10:49:51","15.5504","16.4","213.13","8","60.03","5"
"02/14/12 10:54:51","15.5514","12.5","212.57","32","60.03","5"
"02/14/12 10:59:51","15.5524","15.1","213.1","32","60.03","5"
"02/14/12 11:04:51","15.5533","15.2","213.77","0","60.0","5"
"02/14/12 11:09:52","15.554","14.3","213.35","23","60.03","5"
"02/14/12 11:14:51","15.5548","0.0","212.6","172","60.0","5"
"02/14/12 11:19:51","15.5555","2.8","213.29","0","60.03","5"
"02/14/12 11:24:51","15.5564","15.6","213.36","119","60.03","5"
"02/14/12 11:29:51","15.5574","2.6","212.41","251","60.0","5"
"02/14/12 11:34:51","15.5586","18.6","213.34","238","60.0","5"
"02/14/12 11:39:51","15.5597","11.1","213.01","3","60.0","5"
"02/14/12 11:44:52","15.5608","21.5","212.74","94","60.03","6"
"02/14/12 11:49:52","15.5621","23.4","212.61","256","60.03","6"
"02/14/12 11:54:51","15.5635","13.6","212.81","81","60.03","6"
"02/14/12 11:59:52","15.5649","14.1","212.07","6","60.0","6"
"02/14/12 12:04:52","15.5661","16.0","212.28","3","60.0","6"
"02/14/12 12:09:51","15.5674","12.8","212.25","29","60.03","6"
"02/14/12 12:14:51","15.5687","24.4","212.53","207","60.03","6"
"02/14/12 12:19:52","15.5699","13.2","212.99","8","60.03","6"
"02/14/12 12:24:52","15.5714","12.1","213.02","15","60.03","6"
"02/14/12 12:29:52","15.573","32.7","212.45","159","60.03","6"
"02/14/12 12:34:51","15.5749","14.1","212.64","35","60.0","6"
"02/14/12 12:39:51","15.5766","17.7","212.73","52","60.03","6"
"02/14/12 12:44:52","15.5784","12.5","213.53","23","60.03","6"
"02/14/12 12:49:52","15.5801","30.3","212.78","108","60.03","6"
"02/14/12 12:54:52","15.5819","22.9","212.74","263","60.03","6"
"02/14/12 12:59:52","15.5837","31.2","213.23","61","60.03","6"
"02/14/12 13:04:51","15.5856","17.2","212.84","27","60.03","6"
"02/14/12 13:09:52","15.5873","13.6","212.93","205","60.03","6"
"02/14/12 13:14:51","15.5891","21.0","213.27","177","60.03","6"
"02/14/12 13:19:52","15.5908","17.4","213.64","27","60.03","6"
"02/14/12 13:24:52","15.5924","11.9","213.24","237","60.0","6"
"02/14/12 13:29:52","15.594","15.0","213.42","248","60.0","7"
"02/14/12 13:34:52","15.5957","17.8","213.1","32","60.03","7"
"02/14/12 13:39:52","15.5971","22.1","213.89","215","60.0","7"
"02/14/12 13:44:51","15.5985","25.8","213.7","225","60.03","7"
"02/14/12 13:49:52","15.5999","15.1","213.01","102","60.03","6"
"02/14/12 13:54:52","15.6012","15.7","212.46","7","60.03","6"
"02/14/12 13:59:52","15.6024","13.7","212.72","75","60.03","6"
"02/14/12 14:04:51","15.6037","24.2","213.07","83","60.0","6"
"02/14/12 14:09:52","15.605","23.6","212.54","258","60.0","6"
"02/14/12 14:14:51","15.6062","22.9","212.32","179","60.03","6"
"02/14/12 14:19:50","15.6074","20.7","213.66","103","60.0","6"
"02/14/12 14:24:51","15.6085","15.9","213.92","253","60.03","6"
"02/14/12 14:29:51","15.6096","11.1","213.49","16","60.0","6"
"02/14/12 14:34:51","15.6107","13.9","213.41","0","60.03","6"
"02/14/12 14:39:52","15.6118","14.3","213.43","1","60.03","6"
"02/14/12 14:44:51","15.6128","15.7","213.09","66","60.0","6"
"02/14/12 14:49:52","15.6137","12.1","213.14","3","60.03","6"
"02/14/12 14:54:51","15.6145","16.1","213.34","0","60.03","6"
"02/14/12 14:59:51","15.6153","15.5","213.42","3","60.0","6"
"02/14/12 15:04:51","15.6161","13.7","213.22","8","60.03","6"
"02/14/12 15:09:52","15.6169","0.0","213.98","213","60.03","6"
"02/14/12 15:14:51","15.6175","14.9","212.94","146","60.0","5"
"02/14/12 15:19:50","15.6181","13.5","213.23","90","60.03","5"
"02/14/12 15:24:51","15.6187","11.6","212.67","39","60.03","5"
"02/14/12 15:29:51","15.6191","2.4","213.29","0","60.03","5"
"02/14/12 15:34:51","15.6196","10.7","213.03","26","60.03","5"
"02/14/12 15:39:52","15.62","11.5","212.87","31","60.0","5"
"02/14/12 15:44:51","15.6203","0.0","212.64","0","60.03","5"
"02/14/12 15:49:52","15.6205","7.2","212.68","0","60.03","5"
"02/15/12 07:39:53","15.621","11.1","213.37","50","60.03","-1"
"02/15/12 07:44:52","15.6214","0.0","213.79","41","60.03","-1"
"02/15/12 07:49:52","15.6223","12.5","213.02","60","60.03","-1"
"02/15/12 07:54:51","15.625","66.0","215.02","329","60.03","0"
"02/15/12 07:59:52","15.6303","71.0","214.52","353","60.0","1"
"02/15/12 08:04:52","15.6357","44.3","214.9","396","60.03","2"
"02/15/12 08:09:51","15.6405","73.7","215.19","366","60.03","3"
"02/15/12 08:14:51","15.6467","87.9","214.5","428","60.03","4"
"02/15/12 08:19:52","15.6527","32.8","213.43","87","60.0","5"
"02/15/12 08:24:51","15.6591","97.7","216.46","467","60.03","6"
"02/15/12 08:29:53","15.6661","109.1","215.53","513","60.03","6"
"02/15/12 08:34:52","15.6746","112.8","215.73","531","60.03","8"
"02/15/12 08:39:51","15.6836","119.3","216.38","557","60.03","9"
"02/15/12 08:44:53","15.6932","124.9","215.38","582","60.03","9"
"02/15/12 08:49:52","15.7031","129.1","215.84","600","60.03","10"
"02/15/12 08:54:51","15.7133","131.8","216.66","616","60.03","11"
"02/15/12 08:59:52","15.7237","137.3","216.95","636","60.03","12"
"02/15/12 09:04:53","15.7343","140.2","217.04","648","60.03","13"
"02/15/12 09:09:52","15.7453","143.4","217.75","653","60.03","13"
"02/15/12 09:14:52","15.7567","149.2","217.62","685","60.0","14"
"02/15/12 09:19:53","15.7685","152.9","217.47","700","60.0","15"
"02/15/12 09:24:51","15.7804","154.0","217.73","702","60.03","15"
"02/15/12 09:29:51","15.7924","156.7","217.08","712","60.0","16"
"02/15/12 09:34:51","15.8048","161.2","217.45","736","60.0","17"
"02/15/12 09:39:52","15.8168","111.3","214.91","527","60.03","17"
"02/15/12 09:44:51","15.8273","144.8","215.74","674","60.03","17"
"02/15/12 09:49:53","15.8394","122.7","215.96","570","60.0","17"
"02/15/12 09:54:53","15.8523","181.3","216.51","820","60.03","18"
"02/15/12 09:59:52","15.8662","175.7","216.41","795","60.03","19"
"02/15/12 10:04:52","15.8798","175.6","216.33","804","60.03","19"
"02/15/12 10:09:51","15.8935","176.7","217.73","799","60.0","19"
"02/15/12 10:14:53","15.9074","176.5","217.24","799","60.0","20"
"02/15/12 10:19:52","15.9202","178.4","217.14","809","60.03","20"
"02/15/12 10:24:53","15.9345","185.6","217.49","842","60.03","21"
"02/15/12 10:29:52","15.9466","197.2","217.11","890","60.03","20"
"02/15/12 10:34:52","15.9611","197.2","216.75","891","60.03","20"
"02/15/12 10:39:51","15.9765","196.3","216.71","888","60.03","22"
"02/15/12 10:44:52","15.9898","197.5","216.79","893","60.03","22"
"02/15/12 10:49:52","16.0024","137.0","215.98","632","60.03","22"
"02/15/12 10:54:52","16.0147","170.4","216.45","778","60.03","22"
"02/15/12 10:59:53","16.0267","162.7","216.68","742","60.0","21"
"02/15/12 11:04:51","16.0401","196.3","217.34","880","60.03","22"
"02/15/12 11:09:52","16.0535","152.1","216.22","696","60.07","23"
"02/15/12 11:14:52","16.0663","196.9","217.3","887","60.03","23"
"02/15/12 11:19:53","16.0797","196.8","216.59","891","60.0","23"
"02/15/12 11:24:52","16.0942","192.1","216.52","866","60.0","24"
"02/15/12 11:29:51","16.1068","196.3","215.87","886","60.03","23"
"02/15/12 11:34:53","16.1207","182.7","216.66","828","60.0","24"
"02/15/12 11:39:51","16.1353","196.6","216.75","886","60.0","25"
"02/15/12 11:44:51","16.1488","129.8","216.07","602","60.03","25"
"02/15/12 11:49:52","16.162","188.9","216.85","855","60.03","26"
"02/15/12 11:54:51","16.1764","193.4","217.37","872","60.03","27"
"02/15/12 11:59:52","16.1911","193.1","216.72","871","60.0","27"
"02/15/12 12:04:52","16.2059","183.8","216.36","833","60.0","27"
"02/15/12 12:09:53","16.2207","188.4","216.49","854","60.0","27"
"02/15/12 12:14:51","16.2353","184.5","216.48","838","59.96","28"
"02/15/12 12:19:51","16.2499","187.8","216.05","851","60.03","27"
"02/15/12 12:24:53","16.2644","186.1","216.42","844","60.0","27"
"02/15/12 12:29:52","16.2791","186.6","216.27","846","60.03","26"
"02/15/12 12:34:53","16.2935","183.3","216.21","834","60.0","27"
"02/15/12 12:39:52","16.3079","185.6","216.58","836","60.0","26"
"02/15/12 12:44:52","16.322","180.9","216.51","824","60.0","27"
"02/15/12 12:49:51","16.3359","177.3","216.9","809","60.0","27"
"02/15/12 12:54:52","16.3498","178.5","217.69","807","60.03","27"
"02/15/12 12:59:51","16.3635","174.5","217.06","796","60.03","27"
"02/15/12 13:04:53","16.3772","174.5","216.56","796","60.0","27"
"02/15/12 13:09:53","16.3909","173.6","217.22","788","60.0","27"
"02/15/12 13:14:52","16.4043","172.6","217.2","783","60.0","26"
"02/15/12 13:19:53","16.4175","167.4","217.25","762","60.0","27"
"02/15/12 13:24:53","16.4305","168.2","217.39","762","60.0","27"
"02/15/12 13:29:53","16.4435","165.2","216.15","756","60.0","27"
"02/15/12 13:34:52","16.4563","164.3","216.53","749","59.96","26"
"02/15/12 13:39:53","16.4691","161.8","216.5","738","60.03","26"
"02/15/12 13:44:52","16.4814","157.0","216.93","718","60.0","26"
"02/15/12 13:49:53","16.4936","154.2","216.44","709","59.96","26"
"02/15/12 13:54:51","16.5054","152.2","216.11","700","60.0","26"
"02/15/12 13:59:52","16.5173","150.1","216.24","689","60.0","25"
"02/15/12 14:04:53","16.5289","147.2","216.11","677","60.03","25"
"02/15/12 14:09:52","16.5403","145.2","216.36","664","60.0","24"
"02/15/12 14:14:53","16.5515","143.6","216.56","660","60.03","24"
"02/15/12 14:19:52","16.5625","139.9","216.74","645","60.0","23"
"02/15/12 14:24:51","16.5732","135.4","216.53","629","60.0","23"
"02/15/12 14:29:53","16.5837","132.1","217.1","614","60.03","22"
"02/15/12 14:34:51","16.5938","128.2","216.09","601","60.0","22"
"02/15/12 14:39:52","16.6038","125.4","215.59","583","59.96","22"
"02/15/12 14:44:52","16.6133","120.5","216.54","564","60.03","22"
"02/15/12 14:49:52","16.6225","116.2","215.77","544","60.0","22"
"02/15/12 14:54:51","16.6314","112.7","216.19","530","60.03","22"
"02/15/12 14:59:51","16.64","107.9","216.13","509","60.0","22"
"02/15/12 15:04:53","16.6482","102.7","215.89","486","60.03","22"
"02/15/12 15:09:52","16.6561","100.1","215.6","479","60.03","21"
"02/15/12 15:14:51","16.6637","95.5","215.48","454","60.03","21"
"02/15/12 15:19:52","16.6709","89.5","215.53","434","60.03","22"
"02/15/12 15:24:53","16.6777","84.3","215.14","413","60.0","20"
"02/15/12 15:29:52","16.6842","80.5","215.69","393","60.0","20"
"02/15/12 15:34:53","16.6903","76.2","215.42","377","60.0","19"
"02/15/12 15:39:52","16.696","70.5","215.5","353","60.0","19"
"02/15/12 15:44:53","16.7012","64.6","215.12","327","60.0","18"
"02/15/12 15:49:53","16.706","70.0","214.88","398","60.0","17"
"02/15/12 15:54:52","16.7099","46.5","214.91","223","60.03","17"
"02/15/12 15:59:52","16.7136","50.6","214.36","251","60.03","15"
"02/15/12 16:04:51","16.7164","28.2","214.3","115","60.0","15"
"02/15/12 16:09:53","16.7186","13.8","214.49","16","60.03","14"
"02/15/12 16:14:52","16.7203","12.6","214.41","23","60.0","13"
"02/15/12 16:19:52","16.7218","26.6","213.77","50","60.03","13"
"02/15/12 16:24:52","16.7234","20.3","213.69","115","60.0","12"
"02/15/12 16:29:52","16.725","25.6","213.65","239","60.03","11"
"02/15/12 16:34:53","16.7261","16.5","213.1","40","60.0","11"
"02/15/12 16:39:52","16.727","7.0","212.92","0","60.0","10"
"02/15/12 16:44:52","16.7275","0.6","212.77","0","60.0","9"
"02/17/12 08:38:37","16.8365","0.0","212.96","0","60.03","2"
"02/17/12 08:43:35","16.8368","12.9","212.23","4","60.03","3"
"02/17/12 08:48:35","16.8373","13.5","212.71","56","60.07","3"
"02/17/12 08:53:35","16.8378","14.0","212.72","219","60.03","3"
"02/17/12 08:58:36","16.8383","13.2","211.13","61","60.03","4"
"02/17/12 09:03:34","16.8389","13.4","212.0","103","60.0","4"
"02/17/12 09:08:34","16.8397","0.0","212.18","242","60.03","4"
"02/17/12 09:13:35","16.8405","13.5","211.89","32","60.03","4"
"02/17/12 09:18:34","16.8414","11.6","211.44","4","60.03","4"
"02/17/12 09:23:34","16.8424","15.0","211.92","213","60.03","5"
"02/17/12 09:28:34","16.8436","23.3","212.16","263","60.03","5"
"02/17/12 09:33:35","16.8451","12.4","211.68","13","60.0","5"
"02/17/12 09:38:35","16.8466","23.1","212.07","185","60.03","5"
"02/17/12 09:43:34","16.8481","12.2","212.08","19","60.03","5"
"02/17/12 09:48:35","16.8499","14.8","212.58","179","60.0","5"
"02/17/12 09:53:34","16.852","39.9","212.18","216","60.03","5"
"02/17/12 09:58:35","16.8541","29.2","212.27","40","60.03","5"
"02/17/12 10:03:34","16.8564","28.2","212.61","109","60.03","6"
"02/17/12 10:08:35","16.8586","16.9","213.61","161","60.03","6"
"02/17/12 10:13:35","16.8605","28.6","212.82","48","60.03","6"
"02/17/12 10:18:34","16.8628","36.6","213.83","220","60.0","6"
"02/17/12 10:23:34","16.8654","39.9","213.02","177","60.03","6"
"02/17/12 10:28:34","16.8686","41.2","213.78","256","60.03","6"
"02/17/12 10:33:35","16.8717","34.7","212.38","125","60.0","6"
"02/17/12 10:38:35","16.8748","42.9","213.17","231","60.03","6"
"02/17/12 10:43:36","16.8777","31.0","212.64","134","60.07","6"
"02/17/12 10:48:35","16.8811","57.1","212.69","134","60.03","6"
"02/17/12 10:53:35","16.8844","34.8","212.88","228","60.03","7"
"02/17/12 10:58:34","16.8873","37.2","212.04","177","60.03","7"
"02/17/12 11:03:36","16.89","38.8","212.71","110","59.96","7"
"02/17/12 11:08:35","16.8943","57.2","213.12","87","60.03","7"
"02/17/12 11:13:34","16.8988","73.1","213.0","363","60.0","7"
"02/17/12 11:18:34","16.9048","106.5","214.73","504","60.03","8"
"02/17/12 11:23:35","16.9133","71.1","213.84","354","60.0","9"
"02/17/12 11:28:35","16.9211","163.2","216.9","747","60.03","9"
"02/17/12 11:33:36","16.9294","83.4","214.89","410","60.07","10"
"02/17/12 11:38:35","16.9366","46.2","213.48","415","60.03","10"
"02/17/12 11:43:35","16.9415","71.0","213.7","356","60.03","10"
"02/17/12 11:48:34","16.9456","54.5","214.28","121","60.07","10"
"02/17/12 11:53:35","16.9508","70.7","213.43","354","60.03","10"
"02/17/12 11:58:34","16.9558","61.5","213.24","315","60.03","9"
"02/17/12 12:03:34","16.961","74.0","213.01","369","60.03","9"
"02/17/12 12:08:35","16.967","83.0","213.49","408","60.0","9"
"02/17/12 12:13:34","16.9748","126.2","215.14","591","60.03","10"
"02/17/12 12:18:35","16.9827","95.6","214.51","462","60.03","11"
"02/17/12 12:23:35","16.9909","116.1","215.31","551","60.03","11"
"02/17/12 12:28:36","16.9998","168.6","216.0","772","60.03","12"
"02/17/12 12:33:35","17.0088","105.6","214.16","507","60.03","12"
"02/17/12 12:38:34","17.0175","105.1","213.77","504","60.03","12"
"02/17/12 12:43:35","17.0255","95.2","215.3","459","60.0","12"
"02/17/12 12:48:36","17.0331","91.1","215.03","437","60.0","12"
"02/17/12 12:53:34","17.0399","93.5","214.64","453","60.0","12"
"02/17/12 12:58:35","17.0469","78.9","214.15","390","60.03","11"
"02/17/12 13:03:36","17.0524","66.8","213.9","340","60.0","11"
"02/17/12 13:08:35","17.0577","71.4","214.12","359","60.03","11"
"02/17/12 13:13:34","17.0634","73.8","214.54","369","60.0","11"
"02/17/12 13:18:34","17.0692","66.0","213.74","338","60.03","11"
"02/17/12 13:23:35","17.0744","65.9","214.33","334","60.03","10"
"02/17/12 13:28:35","17.0798","61.0","214.63","312","60.03","11"
"02/17/12 13:33:36","17.0841","45.4","214.51","384","60.07","10"
"02/17/12 13:38:34","17.0885","67.4","214.04","178","60.03","10"
"02/17/12 13:43:35","17.0929","63.9","214.64","310","60.03","10"
"02/17/12 13:48:34","17.0972","55.6","214.46","217","60.03","10"
"02/17/12 13:53:34","17.1011","51.8","214.01","326","60.03","9"
"02/17/12 13:58:35","17.1043","35.2","214.15","89","60.03","9"
"02/17/12 14:03:36","17.1073","32.0","213.54","279","59.96","9"
"02/17/12 14:08:35","17.1104","36.9","213.35","109","60.0","8"
"02/17/12 14:13:35","17.1137","49.1","214.0","108","60.0","7"
"02/17/12 14:18:35","17.1169","42.1","213.96","111","60.0","6"
"02/17/12 14:23:34","17.1196","38.5","213.15","286","60.0","6"
"02/17/12 14:28:35","17.1221","19.8","213.59","330","60.0","6"
"02/17/12 14:33:36","17.1241","35.1","213.59","307","60.0","6"
"02/17/12 14:38:35","17.1259","33.5","213.57","44","60.0","6"
"02/17/12 14:43:35","17.1277","18.4","213.08","31","60.03","6"
"02/17/12 14:48:34","17.1295","26.8","213.23","64","60.03","5"
"02/17/12 14:53:35","17.131","26.1","213.06","89","60.0","5"
"02/17/12 14:58:35","17.1325","15.5","213.17","233","60.0","5"
"02/17/12 15:03:36","17.1337","20.4","212.86","274","60.0","5"
"02/17/12 15:08:34","17.1349","14.7","212.85","11","60.0","4"
"02/17/12 15:13:36","17.1361","20.1","212.67","198","60.0","4"
"02/17/12 15:18:35","17.1372","12.4","212.58","210","60.0","4"
"02/17/12 15:23:35","17.1384","14.9","213.25","17","60.03","4"
"02/17/12 15:28:34","17.1394","12.0","213.05","2","60.03","3"
"02/17/12 15:33:35","17.1402","2.8","213.35","0","60.03","3"
"02/17/12 15:38:34","17.141","13.4","213.09","68","60.03","3"
"02/17/12 15:43:35","17.1417","11.8","212.57","73","60.0","3"
"02/17/12 15:48:34","17.1424","15.5","211.95","5","60.0","3"
"02/17/12 15:53:35","17.1429","0.0","211.73","0","60.0","3"
"02/17/12 15:58:35","17.1434","0.0","212.51","0","60.0","2"
"02/17/12 16:03:35","17.1439","0.0","212.1","0","60.0","2"
"02/17/12 16:08:34","17.1444","12.0","212.31","0","60.0","2"
"02/17/12 16:13:35","17.1448","0.0","211.7","0","60.0","2"
"02/17/12 16:18:35","17.1451","14.4","211.96","9","60.0","2"
"02/17/12 16:23:34","17.1453","0.0","212.41","0","60.0","2"
"02/17/12 16:28:34","17.1455","0.0","212.27","0","60.0","1"
"02/17/12 16:33:36","17.1455","0.0","211.72","0","60.0","0"
"02/17/12 16:38:34","17.1455","0.0","211.75","0","60.0","0"
"02/18/12 08:03:37","17.1457","11.7","211.65","2","60.03","-2"
"02/18/12 08:08:36","17.1462","0.0","211.85","0","60.0","-2"
"02/18/12 08:13:36","17.1468","0.0","212.17","0","60.03","-1"
"02/18/12 08:18:36","17.1474","0.0","211.49","99","60.0","-1"
"02/18/12 08:23:36","17.1482","0.0","212.09","0","60.03","-1"
"02/18/12 08:28:36","17.1491","14.4","211.25","17","60.0","-1"
"02/18/12 08:33:35","17.15","15.3","211.03","2","60.03","0"
"02/18/12 08:38:35","17.151","11.2","211.61","8","60.03","-1"
"02/18/12 08:43:36","17.1522","13.5","212.24","38","60.0","0"
"02/18/12 08:48:35","17.1534","14.5","211.4","14","60.03","0"
"02/18/12 08:53:35","17.1545","13.9","211.87","103","60.07","0"
"02/18/12 08:58:36","17.1555","13.0","212.35","3","60.03","0"
"02/18/12 09:03:35","17.1564","13.5","212.2","53","59.96","0"
"02/18/12 09:08:36","17.1573","14.6","211.89","255","60.03","0"
"02/18/12 09:13:34","17.1583","16.1","211.86","1","60.0","0"
"02/18/12 09:18:35","17.1593","14.4","212.48","12","60.07","1"
"02/18/12 09:23:36","17.1603","13.4","213.3","199","60.03","1"
"02/18/12 09:28:35","17.1613","13.5","213.7","56","60.03","0"
"02/18/12 09:33:36","17.1624","13.4","213.07","2","60.0","1"
"02/18/12 09:38:35","17.1636","22.4","213.97","180","60.03","1"
"02/18/12 09:43:35","17.1649","16.5","213.79","27","60.03","1"
"02/18/12 09:48:35","17.1663","14.0","213.01","20","60.03","1"
"02/18/12 09:53:35","17.1677","13.4","213.19","157","60.03","1"
"02/18/12 09:58:35","17.1692","27.1","213.4","57","60.07","1"
"02/18/12 10:03:35","17.1708","11.7","212.93","15","60.03","2"
"02/18/12 10:08:36","17.1725","14.6","213.22","40","60.0","2"
"02/18/12 10:13:36","17.1743","12.8","213.27","89","60.0","2"
"02/18/12 10:18:35","17.176","29.3","214.09","152","60.03","2"
"02/18/12 10:23:35","17.1778","24.2","213.59","77","60.03","2"
"02/18/12 10:28:36","17.1794","15.6","213.69","28","60.07","2"
"02/18/12 10:33:35","17.1811","23.0","213.64","180","60.0","2"
"02/18/12 10:38:35","17.1829","23.6","212.91","214","60.03","2"
"02/18/12 10:43:36","17.1847","25.8","213.15","36","60.03","2"
"02/18/12 10:48:36","17.1865","13.9","213.22","285","60.03","2"
"02/18/12 10:53:35","17.1888","34.7","213.68","243","60.07","2"
"02/18/12 10:58:36","17.1912","30.7","213.08","99","60.07","3"
"02/18/12 11:03:35","17.194","39.4","213.55","86","60.0","3"
"02/18/12 11:08:35","17.1971","37.9","214.4","186","60.03","3"
"02/18/12 11:13:34","17.2006","52.8","214.8","402","60.03","3"
"02/18/12 11:18:35","17.2042","37.7","214.87","368","60.07","4"
"02/18/12 11:23:36","17.2079","40.4","215.43","148","60.03","4"
"02/18/12 11:28:35","17.2114","50.2","214.58","203","60.03","5"
"02/18/12 11:33:36","17.2148","46.3","213.44","234","60.0","5"
"02/18/12 11:38:34","17.218","37.3","213.55","106","60.0","5"
"02/18/12 11:43:35","17.2214","44.8","213.56","276","60.03","5"
"02/18/12 11:48:36","17.2245","42.2","213.87","302","60.0","5"
"02/18/12 11:53:36","17.2275","43.9","213.5","203","60.03","5"
"02/18/12 11:58:36","17.2305","45.3","213.31","290","60.03","5"
"02/18/12 12:03:35","17.2336","34.0","212.54","335","60.03","5"
"02/18/12 12:08:36","17.2366","34.4","213.0","170","60.0","5"
"02/18/12 12:13:35","17.2396","32.6","213.32","289","60.07","4"
"02/18/12 12:18:36","17.2425","41.4","213.29","319","60.0","5"
"02/18/12 12:23:35","17.2453","30.9","213.49","96","60.07","4"
"02/18/12 12:28:35","17.2479","36.3","214.03","232","60.03","4"
"02/18/12 12:33:36","17.2506","41.2","213.5","319","60.03","4"
"02/18/12 12:38:35","17.2534","40.6","214.06","253","60.03","4"
"02/18/12 12:43:36","17.2564","42.6","214.63","168","60.0","4"
"02/18/12 12:48:36","17.259","37.5","214.54","213","60.03","4"
"02/18/12 12:53:35","17.262","47.5","213.86","305","60.03","4"
"02/18/12 12:58:34","17.2653","39.0","214.51","255","60.0","4"
"02/18/12 13:03:35","17.2694","63.1","214.54","324","60.07","4"
"02/18/12 13:08:36","17.2761","76.4","214.96","378","60.03","5"
"02/18/12 13:13:35","17.281","67.1","214.11","89","60.03","5"
"02/18/12 13:18:36","17.2857","49.5","214.13","393","60.0","5"
"02/18/12 13:23:35","17.2898","70.5","214.51","389","60.03","6"
"02/18/12 13:28:36","17.2938","49.7","213.96","301","60.0","5"
"02/18/12 13:33:35","17.2972","48.3","213.58","155","60.03","5"
"02/18/12 13:38:36","17.3005","50.7","213.81","356","60.03","5"
"02/18/12 13:43:35","17.3037","43.7","213.13","345","60.03","5"
"02/18/12 13:48:36","17.307","50.1","213.01","359","60.07","4"
"02/18/12 13:53:36","17.3103","37.1","212.72","182","60.0","5"
"02/18/12 13:58:35","17.3136","37.3","213.44","257","60.03","4"
"02/18/12 14:03:36","17.3169","46.3","212.82","351","60.03","4"
"02/18/12 14:08:35","17.3199","43.7","212.55","326","60.03","4"
"02/18/12 14:13:35","17.3233","47.7","212.31","147","60.03","4"
"02/18/12 14:18:36","17.3262","39.2","212.57","241","60.03","4"
"02/18/12 14:23:36","17.3279","0.0","212.29","0","60.03","3"
"02/18/12 14:28:36","17.3287","36.7","212.97","228","60.03","3"
"02/18/12 14:33:36","17.3312","35.6","213.99","263","60.03","3"
"02/18/12 14:38:35","17.3337","32.4","213.47","88","60.03","3"
"02/18/12 14:43:35","17.3371","54.7","213.78","135","60.03","4"
"02/18/12 14:48:36","17.3407","44.6","214.24","268","60.03","4"
"02/18/12 14:53:35","17.3449","45.6","213.84","122","60.0","4"
"02/18/12 14:58:35","17.3493","47.9","214.35","286","60.03","4"
"02/18/12 15:03:36","17.3521","36.7","213.51","121","60.03","4"
"02/18/12 15:08:36","17.3545","28.0","212.47","99","60.07","4"
"02/18/12 15:13:34","17.3569","27.6","212.42","43","60.0","3"
"02/18/12 15:18:35","17.3587","33.2","212.94","37","60.0","3"
"02/18/12 15:23:35","17.3604","28.8","212.2","41","60.0","2"
"02/18/12 15:28:35","17.3619","28.5","212.01","79","60.03","2"
"02/18/12 15:33:36","17.3635","13.5","212.5","162","60.0","2"
"02/18/12 15:38:35","17.3652","11.3","211.62","25","60.03","2"
"02/18/12 15:43:36","17.3667","18.5","212.99","243","60.03","2"
"02/18/12 15:48:35","17.3681","13.2","212.04","85","60.03","2"
"02/18/12 15:53:36","17.3694","16.0","212.85","5","60.03","1"
"02/18/12 15:58:36","17.3706","11.2","212.92","3","60.07","1"
"02/18/12 16:03:36","17.3716","4.5","212.45","23","60.07","1"
"02/18/12 16:08:36","17.3724","14.9","212.58","0","60.03","1"
"02/18/12 16:13:36","17.373","14.1","212.07","3","60.03","1"
"02/18/12 16:18:36","17.3735","0.0","211.94","0","60.03","1"
"02/18/12 16:23:35","17.374","13.1","212.57","41","60.0","1"
"02/18/12 16:28:35","17.3743","0.0","212.56","0","60.0","1"
"02/19/12 07:08:36","17.3747","15.1","213.36","1","60.0","-6"
"02/19/12 07:13:35","17.3759","28.4","213.32","151","60.0","-5"
"02/19/12 07:18:36","17.3775","12.6","213.15","4","60.0","-5"
"02/19/12 07:23:35","17.3791","16.4","212.88","25","60.03","-4"
"02/19/12 07:28:36","17.381","40.4","212.9","86","60.0","-4"
"02/19/12 07:33:36","17.3841","50.9","214.0","366","60.03","-3"
"02/19/12 07:38:37","17.3868","27.0","213.58","148","60.0","-3"
"02/19/12 07:43:36","17.3895","45.5","213.44","370","60.0","-2"
"02/19/12 07:48:36","17.3937","66.9","213.16","159","60.03","-2"
"02/19/12 07:53:35","17.3982","73.3","213.71","368","60.03","-1"
"02/19/12 07:58:37","17.4041","84.0","214.14","411","60.03","0"
"02/19/12 08:03:36","17.4109","90.2","214.18","439","60.03","1"
"02/19/12 08:08:37","17.4183","99.0","215.12","474","60.0","2"
"02/19/12 08:13:35","17.4261","104.7","215.66","496","60.0","4"
"02/19/12 08:18:36","17.4345","109.6","214.5","522","60.03","5"
"02/19/12 08:23:36","17.4432","114.1","215.05","540","60.0","6"
"02/19/12 08:28:37","17.4523","118.7","215.42","559","60.03","8"
"02/19/12 08:33:36","17.4617","122.8","214.51","582","60.0","9"
"02/19/12 08:38:36","17.4714","126.8","214.75","595","60.03","10"
"02/19/12 08:43:36","17.4814","131.3","215.01","612","60.03","11"
"02/19/12 08:48:36","17.4918","134.7","215.94","623","60.03","13"
"02/19/12 08:53:35","17.5023","137.3","215.65","642","60.0","14"
"02/19/12 08:58:35","17.5131","140.8","215.65","653","60.07","16"
"02/19/12 09:03:36","17.5242","143.7","214.91","668","60.0","17"
"02/19/12 09:08:35","17.5355","145.9","215.92","675","60.07","18"
"02/19/12 09:13:36","17.547","149.6","215.46","690","60.03","19"
"02/19/12 09:18:36","17.5588","151.4","215.76","700","60.03","21"
"02/19/12 09:23:36","17.5707","155.1","216.66","710","60.0","22"
"02/19/12 09:28:37","17.5829","157.7","216.67","723","60.03","23"
"02/19/12 09:38:36","17.5829","161.6","216.69","741","60.03","24"
"02/19/12 09:43:35","17.5955","164.8","217.23","752","60.03","25"
"02/19/12 09:48:36","17.6084","165.9","217.1","758","60.03","25"
"02/19/12 09:53:37","17.6215","167.4","216.62","764","60.0","26"
"02/19/12 09:58:37","17.6346","168.5","217.23","769","60.07","27"
"02/19/12 10:03:36","17.6477","171.2","217.22","779","60.03","28"
"02/19/12 10:08:35","17.6612","173.8","217.14","788","60.0","29"
"02/19/12 10:13:36","17.6748","175.9","217.11","798","60.03","29"
"02/19/12 10:18:36","17.6886","177.0","217.45","801","60.03","30"
"02/19/12 10:23:35","17.7023","177.8","216.99","806","60.03","30"
"02/19/12 10:28:35","17.7162","178.1","217.21","810","60.07","31"
"02/19/12 10:33:35","17.7302","180.6","217.8","816","60.0","31"
"02/19/12 10:38:36","17.7443","181.3","216.87","827","60.07","32"
"02/19/12 10:43:35","17.7585","183.2","216.52","833","60.03","32"
"02/19/12 10:48:36","17.7728","184.1","217.17","832","60.07","32"
"02/19/12 10:53:35","17.7872","184.7","216.59","840","60.0","32"
"02/19/12 10:58:36","17.8017","184.8","217.69","832","60.0","32"
"02/19/12 11:03:37","17.816","183.4","216.66","833","60.03","32"
"02/19/12 11:08:36","17.8303","183.3","217.25","826","60.03","32"
"02/19/12 11:13:37","17.8446","182.7","216.57","829","60.03","33"
"02/19/12 11:18:36","17.8589","183.9","216.55","835","60.03","33"
"02/19/12 11:23:36","17.8732","183.9","217.32","824","60.0","34"
"02/19/12 11:28:36","17.8875","182.9","217.4","834","60.03","34"
"02/19/12 11:33:36","17.9019","186.7","217.97","840","60.03","34"
"02/19/12 11:38:36","17.9164","185.3","218.12","835","60.0","34"
"02/19/12 11:43:36","17.9307","182.4","217.23","827","60.0","35"
"02/19/12 11:48:35","17.9448","181.0","216.97","822","60.03","35"
"02/19/12 11:53:35","17.9588","181.7","217.38","823","60.03","35"
"02/19/12 11:58:37","17.9732","182.3","216.93","828","60.07","35"
"02/19/12 12:03:36","17.9873","183.7","217.43","832","60.03","35"
"02/19/12 12:08:36","18.0017","182.6","218.07","823","60.03","35"
"02/19/12 12:13:35","18.0159","183.3","217.86","832","60.03","34"
"02/19/12 12:18:36","18.0303","183.0","217.96","820","60.0","33"
"02/19/12 12:23:35","18.0444","184.7","217.16","833","60.03","32"
"02/19/12 12:28:36","18.0588","182.7","217.37","826","60.0","33"
"02/19/12 12:33:36","18.073","182.7","217.85","828","60.03","32"
"02/19/12 12:38:36","18.0873","181.5","217.63","822","60.03","32"
"02/19/12 12:43:37","18.1015","182.2","217.97","823","60.03","31"
"02/19/12 12:48:35","18.1156","182.7","218.08","830","60.03","29"
"02/19/12 12:53:36","18.1299","181.4","217.56","823","60.03","29"
"02/19/12 12:58:36","18.1441","180.7","217.05","819","60.03","28"
"02/19/12 13:03:37","18.158","179.3","217.5","815","60.03","28"
"02/19/12 13:08:35","18.1717","176.1","216.61","796","60.0","27"
"02/19/12 13:13:36","18.1855","178.1","217.32","810","60.03","26"
"02/19/12 13:18:35","18.1992","173.3","217.84","784","60.07","26"
"02/19/12 13:23:37","18.2127","171.9","217.36","786","60.07","25"
"02/19/12 13:28:36","18.2261","171.9","216.33","785","60.03","24"
"02/19/12 13:33:36","18.2395","171.4","217.51","779","60.07","23"
"02/19/12 13:38:35","18.2527","168.8","217.33","766","60.03","23"
"02/19/12 13:43:37","18.2657","164.0","217.26","748","60.03","23"
"02/19/12 13:48:35","18.2785","162.4","217.5","741","60.07","22"
"02/19/12 13:53:36","18.2911","161.7","217.25","742","60.0","22"
"02/19/12 13:58:36","18.3037","157.9","217.78","723","60.07","21"
"02/19/12 14:03:36","18.316","156.8","217.53","718","60.03","20"
"02/19/12 14:08:36","18.3281","154.2","216.44","710","60.03","20"
"02/19/12 14:13:35","18.3399","151.7","217.15","692","60.0","19"
"02/19/12 14:18:36","18.3516","146.4","217.15","674","60.03","20"
"02/19/12 14:23:36","18.3629","144.5","216.68","661","60.03","19"
"02/19/12 14:28:36","18.3741","142.0","217.18","654","60.07","19"
"02/19/12 14:33:35","18.3849","138.3","216.61","642","60.0","18"
"02/19/12 14:38:37","18.3956","134.1","216.34","624","60.07","18"
"02/19/12 14:43:36","18.4059","131.1","216.47","610","60.0","18"
"02/19/12 14:48:36","18.416","126.7","216.65","591","60.03","18"
"02/19/12 14:53:36","18.4256","121.1","216.19","569","60.03","18"
"02/19/12 14:58:37","18.4349","117.8","215.88","555","60.07","18"
"02/19/12 15:03:35","18.4438","114.3","216.03","537","60.0","17"
"02/19/12 15:08:35","18.4526","109.5","215.7","522","60.03","17"
"02/19/12 15:13:37","18.461","105.4","215.9","503","60.03","17"
"02/19/12 15:18:37","18.469","101.1","216.38","483","60.03","16"
"02/19/12 15:23:36","18.4767","96.3","215.93","462","60.03","15"
"02/19/12 15:28:37","18.484","91.3","216.26","442","60.0","15"
"02/19/12 15:33:35","18.4909","87.2","214.47","425","60.0","15"
"02/19/12 15:38:36","18.4975","81.8","214.7","401","60.03","14"
"02/19/12 15:43:35","18.5036","75.5","215.7","370","60.03","14"
"02/19/12 15:48:36","18.5092","69.8","215.17","343","60.03","13"
"02/19/12 15:53:37","18.5144","64.8","215.12","326","60.0","13"
"02/19/12 15:58:37","18.5191","57.3","214.19","178","60.03","13"
"02/19/12 16:03:35","18.5228","32.7","214.05","199","60.0","13"
"02/19/12 16:08:36","18.5257","39.0","214.01","257","60.03","12"
"02/19/12 16:13:35","18.5279","29.6","214.23","18","60.0","12"
"02/19/12 16:18:36","18.53","22.7","213.28","210","60.0","11"
"02/19/12 16:23:37","18.5326","36.7","212.73","261","60.0","11"
"02/19/12 16:28:37","18.5351","35.0","213.49","218","60.03","11"
"02/19/12 16:33:36","18.5373","35.3","212.93","65","60.0","11"
"02/19/12 16:38:37","18.5391","12.7","212.39","253","60.0","10"
"02/19/12 16:43:36","18.5405","16.7","212.05","14","60.0","10"
"02/19/12 16:48:36","18.5417","14.1","212.07","5","60.0","9"
"02/19/12 16:53:35","18.5424","11.5","212.36","0","60.03","9"
"02/19/12 16:58:36","18.5428","10.0","211.69","107","60.03","8"
"02/20/12 07:03:43","18.543","0.0","212.66","0","60.0","-5"
"02/20/12 07:08:37","18.5435","12.0","213.69","25","60.03","-5"
"02/20/12 07:13:36","18.5449","22.9","213.5","159","60.0","-4"
"02/20/12 07:18:37","18.5468","29.5","213.05","23","60.03","-4"
"02/20/12 07:23:36","18.5492","40.6","213.85","187","60.0","-3"
"02/20/12 07:28:37","18.5521","32.6","214.3","88","60.03","-3"
"02/20/12 07:33:36","18.5549","45.3","213.82","103","60.03","-2"
"02/20/12 07:38:37","18.5582","43.2","214.38","173","60.03","-1"
"02/20/12 07:43:36","18.5625","60.2","214.92","186","60.03","0"
"02/20/12 07:48:35","18.5674","67.6","214.79","341","60.03","0"
"02/20/12 07:53:37","18.5729","70.0","215.8","351","60.0","1"
"02/20/12 07:58:36","18.5785","73.9","215.23","366","60.0","2"
"02/20/12 08:03:37","18.5844","80.2","215.41","393","60.0","3"
"02/20/12 08:08:36","18.5908","84.8","215.76","414","60.0","4"
"02/20/12 08:13:36","18.5976","86.4","215.54","419","60.03","6"
"02/20/12 08:18:37","18.6044","89.2","215.38","434","60.0","6"
"02/20/12 08:23:36","18.6116","94.2","215.97","454","60.0","7"
"02/20/12 08:28:35","18.6192","100.9","214.78","484","60.03","8"
"02/20/12 08:33:37","18.6271","102.9","215.74","490","60.03","9"
"02/20/12 08:38:36","18.6351","104.5","213.96","502","60.03","9"
"02/20/12 08:43:37","18.6434","109.4","215.54","520","60.0","10"
"02/20/12 08:48:36","18.6521","114.8","214.82","543","60.03","11"
"02/20/12 08:53:37","18.6614","123.1","216.55","576","60.03","12"
"02/20/12 08:58:36","18.6709","124.9","216.92","581","60.0","13"
"02/20/12 09:03:36","18.6809","131.2","217.15","600","60.0","14"
"02/20/12 09:08:37","18.6911","136.0","216.75","631","60.0","15"
"02/20/12 09:13:36","18.7017","134.5","217.24","623","60.03","16"
"02/20/12 09:18:36","18.7125","141.1","216.98","652","60.0","17"
"02/20/12 09:23:37","18.7238","145.0","217.1","668","60.03","18"
"02/20/12 09:28:37","18.7351","147.7","216.71","679","60.03","19"
"02/20/12 09:33:36","18.747","155.0","216.98","708","60.03","20"
"02/20/12 09:38:37","18.7592","158.7","217.0","726","60.03","21"
"02/20/12 09:43:37","18.7717","162.4","216.71","743","60.03","22"
"02/20/12 09:48:36","18.7842","149.1","217.16","677","60.03","22"
"02/20/12 09:53:37","18.7947","164.8","216.6","758","60.03","22"
"02/20/12 09:58:36","18.8074","166.7","217.47","756","60.03","23"
"02/20/12 10:03:37","18.8205","169.8","217.24","768","60.0","23"
"02/20/12 10:08:36","18.8337","169.8","216.46","774","60.0","24"
"02/20/12 10:13:35","18.8469","172.7","216.21","794","60.03","24"
"02/20/12 10:18:36","18.8605","176.5","217.32","800","60.0","25"
"02/20/12 10:23:37","18.8744","177.1","217.15","801","60.03","25"
"02/20/12 10:28:37","18.8882","177.3","217.39","806","60.0","26"
"02/20/12 10:33:36","18.902","180.0","216.62","819","60.03","26"
"02/20/12 10:38:37","18.9161","181.1","217.64","818","60.03","26"
"02/20/12 10:43:36","18.9302","181.9","217.2","826","60.03","26"
"02/20/12 10:48:36","18.9441","176.1","217.51","803","60.03","26"
"02/20/12 10:53:37","18.9577","177.0","217.65","804","60.03","26"
"02/20/12 10:58:36","18.9715","177.5","217.67","803","60.03","26"
"02/20/12 11:03:36","18.9852","168.8","217.1","766","60.03","27"
"02/20/12 11:08:37","18.9992","181.8","217.83","823","60.0","27"
"02/20/12 11:13:36","19.0135","188.3","218.05","847","60.03","27"
"02/20/12 11:18:37","19.0284","191.8","217.93","862","60.03","27"
"02/20/12 11:23:36","19.043","186.7","218.43","838","60.03","28"
"02/20/12 11:28:37","19.0575","185.4","217.74","843","60.03","28"
"02/20/12 11:33:36","19.0718","181.3","217.25","821","60.03","28"
"02/20/12 11:38:37","19.0858","173.6","217.59","786","60.0","28"
"02/20/12 11:43:36","19.0998","185.3","218.28","832","60.03","28"
"02/20/12 11:48:37","19.1143","174.2","217.84","787","60.03","28"
"02/20/12 11:53:37","19.1279","167.2","217.87","760","60.07","28"
"02/20/12 11:58:37","19.1408","164.6","217.38","750","60.03","28"
"02/20/12 12:03:36","19.1525","129.7","216.37","600","60.0","27"
"02/20/12 12:08:36","19.1624","131.5","216.95","610","60.0","26"
"02/20/12 12:13:36","19.1726","129.2","217.57","599","60.07","24"
"02/20/12 12:18:37","19.1823","119.8","216.11","564","60.03","23"
"02/20/12 12:23:37","19.1919","123.7","216.61","575","60.03","23"
"02/20/12 12:28:36","19.2011","107.2","216.14","506","60.0","23"
"02/20/12 12:33:37","19.2089","93.8","215.3","449","60.03","22"
"02/20/12 12:38:36","19.2153","74.7","214.56","373","60.07","21"
"02/20/12 12:43:36","19.2204","64.8","213.82","325","60.03","21"
"02/20/12 12:48:36","19.2255","67.8","214.03","341","60.03","21"
"02/20/12 12:53:37","19.2307","65.9","214.16","334","60.0","20"
"02/20/12 12:58:36","19.2357","64.2","213.34","329","60.03","20"
"02/20/12 13:03:37","19.2407","62.0","213.51","320","60.03","19"
"02/20/12 13:08:36","19.2448","53.9","213.34","179","60.03","19"
"02/20/12 13:13:37","19.249","59.2","213.62","343","60.03","19"
"02/20/12 13:18:36","19.2527","49.7","213.26","309","60.0","18"
"02/20/12 13:23:36","19.2562","37.6","213.72","118","60.03","17"
"02/20/12 13:28:37","19.2595","37.5","214.15","106","60.03","17"
"02/20/12 13:33:37","19.2628","47.0","213.23","237","60.0","16"
"02/20/12 13:38:36","19.2659","33.5","213.7","330","60.03","16"
"02/20/12 13:43:36","19.2687","36.3","212.89","300","60.0","15"
"02/20/12 13:48:36","19.2713","36.4","213.63","163","60.03","15"
"02/20/12 13:53:37","19.2739","37.5","213.47","197","60.03","14"
"02/20/12 13:58:37","19.2764","40.0","214.47","215","60.0","14"
"02/20/12 14:03:37","19.2792","32.2","214.15","133","60.0","14"
"02/20/12 14:08:37","19.2821","42.0","214.83","94","60.0","14"
"02/20/12 14:13:36","19.2851","34.1","214.58","243","60.03","13"
"02/20/12 14:18:37","19.2881","34.5","214.12","189","60.03","13"
"02/20/12 14:23:36","19.2911","42.4","214.47","246","60.0","14"
"02/20/12 14:28:37","19.2938","40.5","214.38","152","60.03","13"
"02/20/12 14:33:36","19.2966","31.0","214.84","289","60.03","13"
"02/20/12 14:38:37","19.2994","32.7","214.52","177","60.03","13"
"02/20/12 14:43:36","19.3022","38.9","215.19","199","60.03","13"
"02/20/12 14:48:36","19.3048","29.6","214.37","194","60.03","13"
"02/20/12 14:53:37","19.3073","33.1","213.78","194","60.03","13"
"02/20/12 14:58:37","19.3097","32.0","214.42","189","60.0","13"
"02/20/12 15:03:36","19.312","25.9","214.84","247","60.07","12"
"02/20/12 15:08:37","19.3141","34.5","213.84","123","60.0","11"
"02/20/12 15:13:37","19.316","33.6","213.3","68","60.03","11"
"02/20/12 15:18:36","19.3176","12.4","214.3","29","60.03","11"
"02/20/12 15:23:37","19.3193","21.2","212.75","211","60.03","10"
"02/20/12 15:28:37","19.3209","28.5","213.81","130","60.03","10"
"02/20/12 15:33:37","19.3226","12.6","212.89","208","60.03","9"
"02/20/12 15:38:36","19.3243","29.9","213.33","269","60.0","9"
"02/20/12 15:43:37","19.3261","30.4","212.94","212","60.03","9"
"02/20/12 15:48:36","19.3278","28.4","213.51","129","60.03","9"
"02/20/12 15:53:37","19.3295","25.1","213.0","30","60.03","9"
"02/20/12 15:58:37","19.3309","21.8","213.68","233","60.03","9"
"02/20/12 16:03:36","19.3323","20.1","213.46","246","60.07","9"
"02/20/12 16:08:37","19.3334","11.1","213.17","192","60.03","8"
"02/20/12 16:13:36","19.3346","12.5","213.02","49","60.0","8"
"02/20/12 16:18:37","19.3358","13.0","213.49","156","60.0","8"
"02/20/12 16:23:36","19.3368","15.4","213.71","1","60.03","8"
"02/20/12 16:28:36","19.3377","10.8","213.12","1","60.0","8"
"02/20/12 16:33:37","19.3387","15.5","212.3","2","60.03","7"
"02/20/12 16:38:36","19.3395","11.8","212.43","6","60.0","7"
"02/20/12 16:43:37","19.3402","8.3","212.04","0","60.03","7"
"02/20/12 16:48:36","19.3408","11.6","211.6","13","60.0","7"
"02/20/12 16:53:36","19.3413","12.6","212.73","0","60.03","7"
"02/20/12 16:58:36","19.3416","6.3","212.63","203","60.07","7"
"02/21/12 08:03:37","19.3416","0.0","212.15","0","60.03","2"
"02/21/12 08:08:37","19.3416","0.0","211.61","0","60.03","2"
"02/21/12 08:13:37","19.3416","0.0","212.48","0","60.03","2"
"02/21/12 08:48:39","19.3417","0.0","211.78","0","60.0","3"
"02/21/12 08:53:39","19.342","13.5","211.63","38","60.03","4"
"02/21/12 08:58:38","19.3424","11.4","211.53","0","60.0","4"
"02/21/12 09:03:36","19.3428","14.2","212.21","43","60.03","4"
"02/21/12 09:08:36","19.3434","11.9","211.89","97","60.03","5"
