"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 09:13:38","19.344","15.4","212.03","0","60.03","5"
"02/21/12 09:18:36","19.3445","0.0","212.82","0","60.0","5"
"02/21/12 09:23:38","19.3451","15.9","212.82","69","60.0","5"
"02/21/12 09:28:37","19.3457","11.0","213.31","65","60.0","5"
"02/21/12 09:33:36","19.3462","0.0","212.05","0","60.03","5"
"02/21/12 09:38:38","19.3467","0.0","211.54","0","60.03","5"
"02/21/12 09:43:36","19.3472","0.0","213.29","0","60.0","5"
"02/21/12 09:48:36","19.3479","13.7","212.56","0","60.03","5"
"02/21/12 09:53:37","19.3486","14.8","212.03","25","60.0","6"
"02/21/12 09:58:37","19.3495","14.6","211.77","13","60.03","6"
"02/21/12 10:03:36","19.3506","25.9","211.66","182","60.03","6"
"02/21/12 10:08:38","19.3519","17.1","209.97","70","60.03","6"
"02/21/12 10:13:37","19.3532","23.4","210.87","77","60.03","6"
"02/21/12 10:18:37","19.3544","15.6","211.23","5","60.0","6"
"02/21/12 10:23:38","19.3559","31.5","212.82","51","60.03","6"
"02/21/12 10:28:36","19.3581","35.3","212.43","261","60.03","7"
"02/21/12 10:33:37","19.3613","53.5","212.22","415","60.07","8"
"02/21/12 10:38:38","19.3648","30.1","212.3","134","60.03","9"
"02/21/12 10:43:38","19.3669","25.6","211.85","51","60.03","9"
"02/21/12 10:48:37","19.3686","13.8","211.97","17","60.03","9"
"02/21/12 10:53:37","19.3699","13.9","212.46","79","60.03","9"
"02/21/12 10:58:37","19.3711","13.5","212.71","75","60.03","8"
"02/21/12 11:03:38","19.372","7.0","213.06","161","60.03","8"
"02/21/12 11:08:37","19.373","11.5","212.49","16","60.03","7"
"02/21/12 11:13:37","19.3742","13.8","213.47","4","60.03","7"
"02/21/12 11:18:36","19.3755","13.7","213.88","3","60.03","8"
"02/21/12 11:23:36","19.3771","28.9","213.66","118","60.03","8"
"02/21/12 11:28:36","19.3788","12.0","212.94","157","60.0","8"
"02/21/12 11:33:37","19.3801","13.8","212.77","39","60.03","8"
"02/21/12 11:38:37","19.3812","15.0","211.47","68","60.03","8"
"02/21/12 11:43:37","19.3824","15.1","211.78","27","60.03","7"
"02/21/12 11:48:37","19.3835","14.1","212.03","18","60.0","7"
"02/21/12 11:53:36","19.3848","21.1","211.89","18","60.0","8"
"02/21/12 11:58:37","19.3865","17.3","212.24","258","60.03","8"
"02/21/12 12:03:37","19.3879","16.4","211.99","129","60.03","8"
"02/21/12 12:08:37","19.3895","14.4","211.62","20","60.07","8"
"02/21/12 12:13:37","19.3916","24.3","211.89","167","60.03","8"
"02/21/12 12:18:38","19.3936","16.9","211.27","282","60.03","9"
"02/21/12 12:23:37","19.3953","24.3","213.54","30","60.0","9"
"02/21/12 12:28:38","19.397","19.8","213.17","55","60.07","9"
"02/21/12 12:33:37","19.3988","29.4","214.04","270","60.03","9"
"02/21/12 12:38:37","19.4005","22.2","212.98","36","60.03","9"
"02/21/12 12:43:37","19.4022","33.4","213.96","187","60.03","9"
"02/21/12 12:48:37","19.4038","13.7","213.53","15","60.03","9"
"02/21/12 12:53:37","19.4054","27.1","212.74","287","60.03","9"
"02/21/12 12:58:36","19.4074","36.3","212.3","35","60.03","9"
"02/21/12 13:03:37","19.4093","31.0","213.23","36","60.03","9"
"02/21/12 13:08:38","19.4108","11.7","212.62","90","60.03","9"
"02/21/12 13:13:37","19.4126","29.1","213.25","73","60.0","9"
"02/21/12 13:18:36","19.4141","14.4","212.3","104","60.03","9"
"02/21/12 13:23:36","19.4156","14.0","212.56","3","60.03","9"
"02/21/12 13:28:38","19.4169","14.0","212.22","0","60.03","9"
"02/21/12 13:33:38","19.4177","13.6","213.23","4","60.0","8"
"02/21/12 13:38:38","19.419","25.9","212.98","50","60.03","8"
"02/21/12 13:43:36","19.4204","15.8","211.56","171","60.0","8"
"02/21/12 13:48:38","19.4217","17.7","211.71","9","60.0","8"
"02/21/12 13:53:37","19.4232","24.0","211.15","146","60.03","8"
"02/21/12 13:58:38","19.4244","17.0","211.91","84","60.03","8"
"02/21/12 14:03:37","19.4257","10.7","212.84","77","60.0","8"
"02/21/12 14:08:38","19.4269","16.4","212.06","5","60.03","8"
"02/21/12 14:13:37","19.4286","16.1","211.69","316","60.03","8"
"02/21/12 14:18:37","19.4304","32.5","212.26","42","60.03","8"
"02/21/12 14:23:37","19.4319","11.2","212.02","215","60.0","9"
"02/21/12 14:28:37","19.4335","20.5","212.48","54","60.07","9"
"02/21/12 14:33:38","19.4348","14.8","212.04","26","60.03","9"
"02/21/12 14:38:36","19.436","12.6","212.68","5","60.03","9"
"02/21/12 14:43:37","19.4371","16.0","212.29","25","59.96","9"
"02/21/12 14:48:37","19.4381","3.2","212.47","244","60.03","8"
"02/21/12 14:53:36","19.439","14.9","211.34","48","60.03","8"
"02/21/12 14:58:36","19.4398","12.2","211.47","52","60.03","8"
"02/21/12 15:03:37","19.4406","12.3","212.37","107","60.0","8"
"02/21/12 15:08:38","19.4416","14.2","212.4","16","60.0","8"
"02/21/12 15:13:36","19.4425","13.5","212.05","0","60.03","8"
"02/21/12 15:18:38","19.4432","14.5","211.72","6","60.03","8"
"02/21/12 15:23:37","19.4437","14.5","212.38","0","60.03","8"
"02/21/12 15:28:36","19.4444","14.8","212.11","0","60.07","8"
"02/21/12 15:33:37","19.445","6.5","212.33","231","60.03","8"
"02/21/12 15:38:36","19.4458","11.6","211.31","16","60.03","8"
"02/21/12 15:43:38","19.4468","9.3","211.3","202","60.03","8"
"02/21/12 15:48:37","19.4477","13.1","211.61","2","60.03","8"
"02/21/12 15:53:37","19.4482","6.5","211.21","154","60.03","8"
"02/21/12 15:58:37","19.4486","13.2","212.35","0","60.07","8"
"02/21/12 16:08:37","19.449","0.0","212.06","0","60.0","6"
"02/22/12 08:13:38","19.449","0.0","212.81","0","60.0","0"
"02/22/12 08:18:39","19.449","0.0","213.09","0","60.03","0"
"02/22/12 08:23:39","19.4491","12.9","212.95","0","60.03","0"
"02/22/12 08:28:38","19.4494","0.0","212.79","0","60.0","1"
"02/22/12 08:33:37","19.4496","0.0","212.54","0","60.03","2"
"02/22/12 08:38:38","19.4498","2.3","212.26","0","60.03","2"
"02/22/12 08:43:37","19.4502","14.1","213.5","38","60.03","2"
"02/22/12 08:48:38","19.4507","5.4","212.84","0","60.03","2"
"02/22/12 08:53:38","19.4515","14.1","212.45","0","60.03","2"
"02/22/12 08:58:38","19.4519","0.0","213.11","0","60.03","2"
"02/22/12 09:03:38","19.4522","0.0","213.22","0","60.0","2"
"02/22/12 09:08:38","19.4525","0.0","212.91","0","60.03","2"
"02/22/12 09:13:38","19.4531","14.3","212.53","87","60.0","2"
"02/22/12 09:18:38","19.4536","0.0","213.11","0","60.03","2"
"02/22/12 09:23:37","19.4543","0.0","211.91","0","60.0","2"
"02/22/12 09:28:37","19.4548","11.4","212.26","0","60.0","2"
"02/22/12 09:33:38","19.4555","7.9","212.4","0","60.03","2"
"02/22/12 09:38:37","19.4562","9.7","211.45","0","60.03","3"
"02/22/12 09:43:38","19.4568","14.4","211.7","71","60.0","3"
"02/22/12 09:48:37","19.4574","0.0","212.44","0","60.0","3"
"02/22/12 09:53:37","19.4581","14.5","211.99","202","60.03","3"
"02/22/12 09:58:37","19.4589","0.0","212.54","0","60.03","3"
"02/22/12 10:03:37","19.4598","8.3","212.72","188","60.0","3"
"02/22/12 10:08:38","19.4608","13.1","212.02","121","60.0","3"
"02/22/12 10:13:37","19.4619","11.3","212.3","252","60.03","3"
"02/22/12 10:18:38","19.4632","22.2","212.33","60","60.03","3"
"02/22/12 10:23:38","19.4648","26.8","212.56","210","60.03","3"
"02/22/12 10:28:39","19.4665","14.0","211.91","194","60.03","4"
"02/22/12 10:33:37","19.4683","28.2","213.17","317","60.03","4"
"02/22/12 10:38:38","19.4704","22.8","213.37","66","60.03","4"
"02/22/12 10:43:37","19.4725","23.8","213.58","259","60.03","4"
"02/22/12 10:48:38","19.4746","22.1","212.52","248","60.03","4"
"02/22/12 10:53:38","19.4763","13.1","212.76","184","60.03","4"
"02/22/12 10:58:38","19.478","31.0","213.44","172","60.0","4"
"02/22/12 11:03:37","19.4799","24.3","213.55","76","60.03","4"
"02/22/12 11:08:37","19.4819","27.0","214.51","135","60.0","4"
"02/22/12 11:13:38","19.484","29.2","213.61","20","60.03","4"
"02/22/12 11:18:38","19.4861","17.6","212.14","168","60.0","4"
"02/22/12 11:23:38","19.4881","26.3","212.04","308","60.07","4"
"02/22/12 11:28:38","19.49","25.0","212.27","294","60.03","4"
"02/22/12 11:33:37","19.4922","31.1","212.51","44","60.0","5"
"02/22/12 11:38:37","19.4945","31.5","212.38","240","60.03","5"
"02/22/12 11:43:37","19.4969","25.9","213.12","64","60.07","5"
"02/22/12 11:48:37","19.4991","26.6","213.28","170","60.03","5"
"02/22/12 11:53:39","19.5013","27.5","212.6","82","60.03","5"
"02/22/12 11:58:38","19.5032","33.3","213.07","34","60.03","5"
"02/22/12 12:03:37","19.5048","12.9","210.72","246","60.0","5"
"02/22/12 12:08:38","19.5063","14.3","212.1","6","60.03","5"
"02/22/12 12:13:37","19.5077","17.4","211.19","7","60.03","4"
"02/22/12 12:18:37","19.5089","15.6","212.67","138","60.07","4"
"02/22/12 12:23:38","19.5101","13.4","212.18","53","60.0","4"
"02/22/12 12:28:37","19.5111","10.9","212.65","2","60.03","4"
"02/22/12 12:33:38","19.5123","11.0","211.61","119","60.03","4"
"02/22/12 12:38:38","19.5134","13.5","212.76","87","60.0","4"
"02/22/12 12:43:37","19.5145","10.7","212.84","7","60.03","4"
"02/22/12 12:48:38","19.5156","11.3","211.52","107","60.03","3"
"02/22/12 12:53:38","19.5166","10.6","212.43","3","60.03","3"
"02/22/12 12:58:38","19.5177","14.9","212.64","10","60.0","3"
"02/22/12 13:03:37","19.5186","11.4","211.75","6","60.03","3"
"02/22/12 13:08:38","19.5194","14.8","212.71","46","60.03","3"
"02/22/12 13:13:38","19.5203","14.5","212.55","179","60.03","3"
"02/22/12 13:18:37","19.5212","6.2","212.17","200","60.0","3"
"02/22/12 13:23:37","19.5222","9.4","212.37","0","60.03","3"
"02/22/12 13:28:38","19.523","7.2","211.82","0","60.03","3"
"02/22/12 13:33:38","19.5238","13.2","212.13","26","60.0","3"
"02/22/12 13:38:39","19.5247","15.8","212.57","127","60.03","3"
"02/22/12 13:43:37","19.5255","12.3","212.13","91","60.03","3"
"02/22/12 13:48:38","19.5262","15.9","212.34","210","60.07","3"
"02/22/12 13:53:38","19.5269","11.6","213.18","28","60.03","3"
"02/22/12 13:58:38","19.5276","14.2","211.62","0","60.03","3"
"02/22/12 14:03:37","19.5285","13.3","211.88","0","60.07","3"
"02/22/12 14:08:38","19.5292","0.4","212.3","0","60.03","3"
"02/22/12 14:13:37","19.5298","14.8","211.76","74","60.0","3"
"02/22/12 14:18:38","19.5304","15.1","212.51","0","60.0","3"
"02/22/12 14:23:37","19.5309","0.0","211.25","0","60.03","3"
"02/22/12 14:28:38","19.5313","10.6","212.01","7","60.07","3"
"02/22/12 14:33:39","19.5317","12.7","212.67","18","60.03","3"
"02/22/12 14:38:38","19.5321","7.4","212.27","0","60.0","3"
"02/22/12 14:43:38","19.5326","0.0","212.11","0","60.03","3"
"02/22/12 14:48:39","19.5331","13.2","212.25","1","60.03","3"
"02/22/12 14:53:37","19.5337","14.6","211.9","1","60.03","3"
"02/22/12 14:58:38","19.5342","0.0","211.82","0","60.03","3"
"02/22/12 15:03:37","19.535","14.7","212.95","27","60.0","3"
"02/22/12 15:08:38","19.5356","14.1","212.14","8","60.03","3"
"02/22/12 15:13:39","19.5361","11.3","212.75","26","60.0","3"
"02/22/12 15:18:37","19.5364","0.0","213.06","0","60.0","3"
"02/22/12 15:23:38","19.5367","14.9","211.64","167","60.03","3"
"02/22/12 15:48:39","19.5367","0.0","212.0","0","60.0","1"
"02/23/12 08:03:43","19.5367","0.0","212.25","0","60.0","-1"
"02/23/12 08:18:41","19.5367","0.0","212.48","0","60.03","0"
"02/23/12 08:23:39","19.537","0.0","212.02","118","60.03","1"
"02/23/12 08:28:38","19.5373","0.0","212.64","148","60.03","1"
"02/23/12 08:33:38","19.5376","0.0","212.21","0","60.0","1"
"02/23/12 08:38:39","19.5378","14.0","212.13","9","60.03","2"
"02/23/12 08:43:39","19.5381","12.7","211.87","5","60.03","2"
"02/23/12 08:48:39","19.5385","11.6","212.17","4","60.03","2"
"02/23/12 08:53:37","19.539","0.0","212.8","0","60.03","2"
"02/23/12 08:58:37","19.5395","13.2","212.78","161","60.0","3"
"02/23/12 09:03:39","19.5399","7.4","212.9","0","60.03","3"
"02/23/12 09:08:38","19.5403","9.6","212.08","245","60.03","3"
"02/23/12 09:13:39","19.5409","0.0","211.94","191","60.03","3"
"02/23/12 09:18:37","19.5414","13.5","212.85","22","60.03","3"
"02/23/12 09:23:37","19.542","13.3","212.8","2","60.0","4"
"02/23/12 09:28:38","19.5425","0.0","212.35","0","60.03","4"
"02/23/12 09:33:39","19.5433","11.8","213.59","45","60.03","4"
"02/23/12 09:38:38","19.5443","12.4","212.8","23","60.0","4"
"02/23/12 09:43:38","19.5456","13.8","212.77","250","60.03","5"
"02/23/12 09:48:38","19.547","20.4","212.89","43","60.03","6"
"02/23/12 09:53:39","19.5487","12.6","212.58","15","60.03","6"
"02/23/12 09:58:38","19.5504","31.0","212.76","279","60.03","6"
"02/23/12 10:03:38","19.5522","29.9","212.46","98","60.0","7"
"02/23/12 10:08:39","19.5538","23.6","212.56","86","60.03","7"
"02/23/12 10:13:37","19.5555","24.1","213.3","42","60.0","8"
"02/23/12 10:18:39","19.5575","33.2","212.78","261","60.0","9"
"02/23/12 10:23:38","19.5597","22.5","211.75","158","60.0","9"
"02/23/12 10:28:38","19.562","37.5","213.11","275","60.03","9"
"02/23/12 10:33:38","19.5647","37.7","212.91","112","60.03","10"
"02/23/12 10:38:39","19.5672","31.2","211.6","266","60.03","11"
"02/23/12 10:43:39","19.5699","31.6","212.72","222","60.03","11"
"02/23/12 10:48:38","19.5722","25.3","212.57","226","60.0","11"
"02/23/12 10:53:37","19.5744","31.1","213.07","119","60.07","11"
"02/23/12 10:58:38","19.5766","31.8","213.61","175","60.0","12"
"02/23/12 11:03:39","19.5791","37.4","213.29","75","60.03","12"
"02/23/12 11:08:39","19.5817","28.2","213.76","199","60.03","13"
"02/23/12 11:13:39","19.584","32.0","214.14","23","60.03","13"
"02/23/12 11:18:37","19.586","34.0","213.48","175","60.0","13"
"02/23/12 11:23:38","19.5879","13.2","214.18","84","60.03","13"
"02/23/12 11:28:37","19.5897","35.7","212.42","45","60.03","13"
"02/23/12 11:33:39","19.5917","15.0","211.04","322","60.0","13"
"02/23/12 11:38:38","19.5938","33.6","211.67","240","60.03","13"
"02/23/12 11:43:38","19.5963","32.5","212.29","260","60.03","13"
"02/23/12 11:48:39","19.5985","32.9","211.38","239","60.03","13"
"02/23/12 11:53:37","19.6009","35.0","212.34","114","60.03","13"
"02/23/12 11:58:38","19.6034","29.4","213.07","132","60.03","13"
"02/23/12 12:03:39","19.6059","33.3","212.91","252","60.03","13"
"02/23/12 12:08:38","19.6084","34.9","212.76","80","60.0","13"
"02/23/12 12:13:38","19.6109","23.6","212.34","261","60.03","13"
"02/23/12 12:18:38","19.613","22.5","212.55","221","60.03","13"
"02/23/12 12:23:37","19.6152","26.2","212.81","62","60.03","13"
"02/23/12 12:28:37","19.6175","27.6","213.11","114","60.03","12"
"02/23/12 12:33:38","19.6199","30.2","212.8","179","60.0","11"
"02/23/12 12:38:39","19.6219","22.3","212.98","221","60.0","11"
"02/23/12 12:43:39","19.6241","30.4","212.55","99","60.03","10"
"02/23/12 12:48:38","19.6264","33.5","213.09","125","60.0","9"
"02/23/12 12:53:37","19.629","40.6","213.94","308","60.03","9"
"02/23/12 12:58:38","19.6318","31.3","213.55","203","60.03","9"
"02/23/12 13:03:39","19.6347","39.8","214.72","307","60.03","9"
"02/23/12 13:08:39","19.6373","31.7","214.03","113","60.0","9"
"02/23/12 13:13:38","19.64","38.3","213.5","127","60.0","10"
"02/23/12 13:18:38","19.6425","26.5","213.95","238","60.03","10"
"02/23/12 13:23:39","19.6447","20.0","214.02","314","60.03","10"
"02/23/12 13:28:38","19.6469","38.4","213.98","137","60.03","11"
"02/23/12 13:33:39","19.6491","32.3","214.11","216","60.03","11"
"02/23/12 13:38:37","19.6512","28.5","212.74","218","60.0","11"
"02/23/12 13:43:38","19.6533","15.0","212.67","17","60.0","11"
"02/23/12 13:48:38","19.6553","14.6","213.49","34","60.03","11"
"02/23/12 13:53:38","19.6573","16.2","213.39","20","60.0","11"
"02/23/12 13:58:38","19.659","23.7","214.05","14","60.03","11"
"02/23/12 14:03:38","19.6607","32.7","213.44","41","60.0","11"
"02/23/12 14:08:38","19.6625","17.3","213.35","204","60.03","11"
"02/23/12 14:13:37","19.6643","31.4","213.54","278","60.03","10"
"02/23/12 14:18:38","19.666","15.2","213.57","20","60.03","10"
"02/23/12 14:23:39","19.6676","25.8","213.55","161","60.0","10"
"02/23/12 14:28:38","19.669","15.5","213.44","252","60.0","9"
"02/23/12 14:33:37","19.6706","27.3","212.62","122","60.03","9"
"02/23/12 14:38:39","19.672","12.8","212.9","4","60.0","9"
"02/23/12 14:43:37","19.6734","14.7","212.82","10","60.03","9"
"02/23/12 14:48:38","19.6746","12.7","211.95","103","60.0","8"
"02/23/12 14:53:39","19.6756","15.8","212.95","47","60.0","7"
"02/23/12 14:58:38","19.6766","13.7","212.05","6","60.0","7"
"02/23/12 15:03:39","19.6775","11.7","211.62","0","60.03","7"
"02/23/12 15:08:39","19.6783","13.3","213.29","4","60.03","7"
"02/23/12 15:13:39","19.6791","0.0","212.66","78","60.0","6"
"02/23/12 15:18:39","19.6799","13.4","212.24","0","60.0","6"
"02/23/12 15:23:39","19.6805","11.0","212.32","3","60.03","6"
"02/23/12 15:28:38","19.6811","3.7","211.88","199","60.03","6"
"02/23/12 15:33:38","19.6816","0.0","212.71","0","60.03","6"
"02/23/12 15:38:38","19.682","6.4","212.17","0","60.0","6"
"02/23/12 15:43:39","19.6823","3.8","211.08","230","60.03","6"
"02/23/12 15:48:38","19.6827","0.0","212.02","0","60.03","5"
"02/23/12 15:53:38","19.683","0.0","211.61","0","60.0","5"
"02/23/12 15:58:39","19.6833","0.0","211.04","0","60.07","5"
"02/23/12 16:03:38","19.6836","0.0","211.67","0","60.07","5"
"02/23/12 16:08:39","19.6839","0.0","211.24","0","60.03","5"
"02/23/12 16:13:39","19.684","0.0","211.42","0","60.03","5"
"02/24/12 07:38:39","19.6844","11.5","213.49","114","60.03","-1"
"02/24/12 07:43:39","19.6855","23.9","213.77","319","60.03","0"
"02/24/12 07:48:39","19.6871","13.3","213.64","13","60.03","0"
"02/24/12 07:53:38","19.6883","31.2","213.72","27","60.03","1"
"02/24/12 07:58:38","19.6905","27.2","212.79","70","60.03","1"
"02/24/12 08:03:39","19.6924","20.2","212.88","208","60.03","2"
"02/24/12 08:08:40","19.6942","25.6","212.91","72","60.03","2"
"02/24/12 08:13:39","19.6956","19.1","213.44","205","60.0","3"
"02/24/12 08:18:38","19.6976","27.8","214.24","171","60.03","3"
"02/24/12 08:23:39","19.6998","34.9","213.76","233","60.03","3"
"02/24/12 08:28:39","19.7021","37.2","213.58","253","60.0","3"
"02/24/12 08:33:40","19.7045","32.1","213.31","187","60.03","3"
"02/24/12 08:38:38","19.7066","33.8","213.07","231","60.03","3"
"02/24/12 08:43:38","19.7084","12.5","213.47","32","60.03","4"
"02/24/12 08:48:39","19.7106","27.6","213.72","200","60.03","4"
"02/24/12 08:53:39","19.7133","44.6","213.38","288","60.03","4"
"02/24/12 08:58:40","19.717","65.1","214.88","328","60.03","4"
"02/24/12 09:03:38","19.7216","47.2","214.55","125","60.0","5"
"02/24/12 09:08:40","19.7252","45.1","212.76","288","60.03","5"
"02/24/12 09:13:39","19.7306","85.4","215.49","418","60.0","5"
"02/24/12 09:18:39","19.7361","66.5","214.01","227","60.0","6"
"02/24/12 09:23:39","19.7413","71.2","213.91","355","60.03","6"
"02/24/12 09:28:39","19.7474","49.9","213.99","202","60.03","6"
"02/24/12 09:33:38","19.7528","66.6","214.3","338","60.0","6"
"02/24/12 09:38:39","19.7582","40.5","214.71","83","60.03","6"
"02/24/12 09:43:40","19.7631","118.3","215.32","557","60.0","6"
"02/24/12 09:48:38","19.7686","64.3","213.53","326","60.03","6"
"02/24/12 09:53:39","19.7737","54.3","214.33","371","60.03","7"
"02/24/12 09:58:38","19.7782","49.8","214.48","363","60.0","7"
"02/24/12 10:03:39","19.7819","35.0","213.12","185","60.03","6"
"02/24/12 10:08:39","19.7855","38.1","213.51","174","60.03","6"
"02/24/12 10:13:39","19.7887","42.1","214.02","198","60.03","6"
"02/24/12 10:18:40","19.7919","43.5","213.85","202","60.0","6"
"02/24/12 10:23:39","19.7953","64.9","213.75","343","60.03","6"
"02/24/12 10:28:39","19.7989","35.3","212.94","264","60.03","6"
"02/24/12 10:33:38","19.8018","43.0","213.83","180","60.03","6"
"02/24/12 10:38:39","19.8051","46.3","213.61","341","60.03","6"
"02/24/12 10:43:39","19.8082","55.1","212.92","176","60.03","6"
"02/24/12 10:48:38","19.8124","48.3","214.08","344","60.0","6"
"02/24/12 10:53:39","19.8168","41.4","213.97","243","60.03","6"
"02/24/12 10:58:38","19.8208","47.5","213.39","302","60.0","6"
"02/24/12 11:03:39","19.8247","46.2","214.72","374","60.0","6"
"02/24/12 11:08:39","19.8277","40.1","213.27","212","60.0","6"
"02/24/12 11:13:39","19.8313","42.8","212.9","293","60.0","6"
"02/24/12 11:18:40","19.8357","44.8","213.0","130","60.03","6"
"02/24/12 11:23:40","19.8392","40.2","212.9","268","60.0","6"
"02/24/12 11:28:39","19.8421","48.5","214.71","312","60.03","6"
"02/24/12 11:33:39","19.8455","53.0","214.03","369","60.0","6"
"02/24/12 11:38:38","19.8494","39.6","213.84","111","60.03","6"
"02/24/12 11:43:39","19.8524","44.5","213.2","181","60.0","6"
"02/24/12 11:48:38","19.8553","32.6","212.96","218","60.03","6"
"02/24/12 11:53:39","19.8589","40.6","213.12","290","60.03","6"
"02/24/12 11:58:39","19.8618","43.1","212.86","329","60.03","6"
"02/24/12 12:03:38","19.8653","61.9","213.31","87","60.03","6"
"02/24/12 12:08:39","19.8695","41.2","213.19","103","60.03","6"
"02/24/12 12:13:38","19.8738","63.2","213.11","326","60.03","6"
"02/24/12 12:18:38","19.8788","61.9","214.79","316","60.0","7"
"02/24/12 12:23:39","19.8835","45.4","215.29","407","60.03","7"
"02/24/12 12:28:40","19.8879","63.1","214.9","321","60.03","7"
"02/24/12 12:33:38","19.8934","71.8","215.07","354","60.03","7"
"02/24/12 12:38:38","19.8979","62.4","214.64","319","60.0","7"
"02/24/12 12:43:40","19.9045","92.8","214.76","449","60.03","8"
"02/24/12 12:48:38","19.9115","77.1","214.95","382","60.03","9"
"02/24/12 12:53:38","19.9176","76.3","214.66","378","60.0","9"
"02/24/12 12:58:40","19.9235","72.7","214.36","365","60.0","9"
"02/24/12 13:03:39","19.9289","65.8","214.67","332","60.0","9"
"02/24/12 13:08:39","19.9347","104.1","215.14","496","60.0","9"
"02/24/12 13:13:39","19.9409","72.0","214.25","363","60.03","9"
"02/24/12 13:18:39","19.947","48.2","214.06","369","60.0","8"
"02/24/12 13:23:38","19.953","77.2","214.69","381","60.07","9"
"02/24/12 13:28:39","19.9589","64.2","215.31","325","60.07","9"
"02/24/12 13:33:40","19.9634","67.5","214.15","220","60.03","8"
"02/24/12 13:38:39","19.9683","80.2","214.82","392","60.0","8"
"02/24/12 13:43:40","19.9742","63.2","214.74","320","60.03","8"
"02/24/12 13:48:39","19.9784","63.3","213.78","323","60.03","7"
"02/24/12 13:53:39","19.9825","42.3","214.94","102","60.0","7"
"02/24/12 13:58:39","19.9863","50.8","214.73","155","60.03","7"
"02/24/12 14:03:38","19.9901","50.0","214.62","241","60.03","7"
"02/24/12 14:08:39","19.9934","31.5","214.04","88","60.03","7"
"02/24/12 14:13:40","19.9964","46.3","214.01","193","60.0","6"
"02/24/12 14:18:38","19.9995","38.4","213.72","109","60.0","6"
"02/24/12 14:23:39","20.0019","35.6","214.24","103","60.03","6"
"02/24/12 14:28:40","20.0051","42.5","213.63","306","60.03","6"
"02/24/12 14:33:39","20.0078","32.3","214.53","217","60.0","6"
"02/24/12 14:38:39","20.0113","66.9","214.76","340","60.07","6"
"02/24/12 14:43:39","20.0151","36.7","214.48","186","60.0","6"
"02/24/12 14:48:38","20.0179","36.2","213.84","180","60.03","6"
"02/24/12 14:53:39","20.0199","12.3","213.3","274","60.07","6"
"02/24/12 14:58:38","20.0214","12.0","214.14","246","60.03","6"
"02/24/12 15:03:39","20.0225","16.6","213.67","26","60.03","5"
"02/24/12 15:08:39","20.0233","12.5","213.4","0","60.0","5"
"02/24/12 15:13:38","20.0239","7.6","213.77","8","60.03","4"
"02/24/12 15:18:39","20.0248","0.0","213.4","211","60.0","4"
"02/24/12 15:23:38","20.0253","0.0","213.36","0","60.03","4"
"02/24/12 15:28:38","20.0257","0.0","212.76","0","60.0","3"
"02/24/12 15:33:39","20.0263","12.3","213.0","1","60.03","3"
"02/24/12 15:38:39","20.027","14.1","212.92","23","60.0","3"
"02/24/12 15:43:40","20.0277","11.2","213.63","22","60.0","2"
"02/24/12 15:48:38","20.0284","12.2","213.1","1","60.03","2"
"02/24/12 15:53:40","20.0289","0.0","212.65","0","60.03","2"
"02/24/12 15:58:38","20.0296","13.9","212.46","0","60.03","2"
"02/24/12 16:03:39","20.0301","13.1","212.61","30","60.03","2"
"02/24/12 16:08:39","20.0307","0.0","212.0","0","60.03","2"
"02/24/12 16:13:39","20.0312","11.3","212.59","2","60.03","2"
"02/24/12 16:18:38","20.0319","14.4","212.9","101","60.07","2"
"02/24/12 16:23:39","20.0329","11.9","211.73","1","60.03","2"
"02/24/12 16:28:40","20.0338","11.4","212.32","0","60.0","2"
"02/24/12 16:33:39","20.0347","5.9","212.44","210","60.03","2"
"02/24/12 16:38:39","20.0354","0.0","212.36","41","60.03","2"
"02/24/12 16:43:38","20.036","15.4","211.93","43","60.07","2"
"02/24/12 16:48:39","20.0365","13.0","212.17","0","60.0","2"
"02/24/12 16:53:40","20.0367","0.0","212.01","0","60.0","1"
"02/25/12 07:03:39","20.0367","0.0","212.57","0","60.0","-5"
"02/25/12 07:08:39","20.0368","12.2","212.47","119","60.0","-4"
"02/25/12 07:13:40","20.0373","11.8","212.76","7","60.0","-4"
"02/25/12 07:18:41","20.0382","12.0","211.93","6","60.0","-4"
"02/25/12 07:23:40","20.039","13.2","211.84","3","60.03","-4"
"02/25/12 07:28:39","20.0435","66.1","213.31","337","60.03","-3"
"02/25/12 07:33:39","20.0487","69.9","213.3","352","60.03","-2"
"02/25/12 07:38:40","20.0549","84.1","213.74","413","60.07","-1"
"02/25/12 07:43:38","20.0614","78.9","214.23","389","60.0","0"
"02/25/12 07:48:40","20.068","85.0","213.42","414","60.0","0"
"02/25/12 07:53:39","20.075","93.1","214.48","449","60.03","1"
"02/25/12 07:58:39","20.0825","100.0","213.42","483","60.03","1"
"02/25/12 08:03:39","20.0903","104.9","214.52","502","60.03","2"
"02/25/12 08:08:40","20.0987","111.6","215.24","527","60.0","2"
"02/25/12 08:13:39","20.1073","120.8","214.88","568","60.0","3"
"02/25/12 08:18:39","20.1168","123.8","214.95","582","60.03","3"
"02/25/12 08:23:40","20.1253","49.2","213.26","328","60.0","4"
"02/25/12 08:28:39","20.1321","40.5","212.75","197","60.03","3"
"02/25/12 08:33:40","20.1354","39.0","213.53","332","60.03","3"
"02/25/12 08:38:38","20.139","36.8","213.55","168","60.0","3"
"02/25/12 08:43:40","20.1444","38.3","213.41","123","60.03","3"
"02/25/12 08:48:39","20.1479","37.5","213.14","346","60.03","2"
"02/25/12 08:53:39","20.1519","59.8","213.14","107","60.03","2"
"02/25/12 08:58:39","20.1564","34.5","213.05","170","60.0","2"
"02/25/12 09:03:40","20.1601","63.7","212.99","202","60.03","2"
"02/25/12 09:08:40","20.1639","47.0","213.0","256","60.0","2"
"02/25/12 09:13:39","20.1691","198.3","216.76","892","60.03","2"
"02/25/12 09:18:38","20.1768","47.0","213.53","278","60.07","3"
"02/25/12 09:23:38","20.1812","57.7","213.99","142","60.03","3"
"02/25/12 09:28:39","20.1853","38.9","212.22","356","60.03","2"
"02/25/12 09:33:40","20.1892","52.0","212.97","397","60.03","3"
"02/25/12 09:38:38","20.1925","32.7","211.98","221","60.03","3"
"02/25/12 09:43:40","20.1954","41.5","212.64","235","60.0","3"
"02/25/12 09:48:38","20.1982","42.7","212.76","234","60.03","2"
"02/25/12 09:53:40","20.2011","31.6","213.32","107","60.07","2"
"02/25/12 09:58:39","20.204","47.4","213.04","147","60.03","2"
"02/25/12 10:03:40","20.2075","39.3","213.98","112","60.03","2"
"02/25/12 10:08:39","20.2111","52.1","213.89","390","60.0","2"
"02/25/12 10:13:40","20.2145","35.8","214.09","154","60.03","2"
"02/25/12 10:18:40","20.2176","45.9","213.18","128","60.03","2"
"02/25/12 10:23:40","20.2207","47.6","213.97","351","60.03","2"
"02/25/12 10:28:39","20.224","36.9","213.54","98","60.03","2"
"02/25/12 10:33:38","20.2273","35.3","213.36","267","60.03","3"
"02/25/12 10:38:39","20.2305","41.6","213.97","188","60.0","3"
"02/25/12 10:43:40","20.2336","44.3","214.0","316","60.03","3"
"02/25/12 10:48:39","20.2365","35.7","213.14","107","60.03","3"
"02/25/12 10:53:39","20.2398","51.2","213.01","385","60.03","3"
"02/25/12 10:58:40","20.2435","61.4","213.4","287","60.0","3"
"02/25/12 11:03:40","20.2475","55.3","214.11","229","60.03","4"
"02/25/12 11:08:39","20.2513","53.0","213.85","393","60.0","4"
"02/25/12 11:13:39","20.2557","60.3","213.97","281","60.0","4"
"02/25/12 11:18:40","20.2609","70.4","214.74","352","60.0","5"
"02/25/12 11:23:40","20.267","76.3","214.53","380","60.03","5"
"02/25/12 11:28:40","20.2721","64.2","213.18","329","60.0","6"
"02/25/12 11:33:40","20.2768","69.2","213.94","390","60.03","6"
"02/25/12 11:38:39","20.2809","47.5","213.17","165","60.0","6"
"02/25/12 11:43:40","20.285","42.4","214.88","350","60.07","6"
"02/25/12 11:48:39","20.2888","44.9","213.5","379","60.03","6"
"02/25/12 11:53:39","20.2925","41.1","212.95","125","60.03","6"
"02/25/12 11:58:40","20.2962","48.0","213.28","350","60.03","6"
"02/25/12 12:03:40","20.3002","42.1","213.47","364","60.03","6"
"02/25/12 12:08:39","20.3041","40.1","213.96","256","60.0","6"
"02/25/12 12:13:39","20.3078","52.7","213.59","359","60.03","6"
"02/25/12 12:18:40","20.3115","45.8","213.36","357","60.03","6"
"02/25/12 12:23:39","20.3152","52.5","213.15","284","60.03","6"
"02/25/12 12:28:39","20.3185","36.4","213.64","91","60.03","6"
"02/25/12 12:33:40","20.3216","42.6","212.84","201","60.0","6"
"02/25/12 12:38:38","20.3243","37.5","213.8","274","60.03","6"
"02/25/12 12:43:39","20.3269","37.5","213.21","119","60.03","5"
"02/25/12 12:48:40","20.3295","32.0","214.04","143","60.03","5"
"02/25/12 12:53:39","20.3324","32.4","213.45","97","60.0","5"
"02/25/12 12:58:39","20.335","29.9","213.65","77","60.03","4"
"02/25/12 13:03:39","20.3375","35.5","214.03","144","60.03","4"
"02/25/12 13:08:40","20.3397","30.3","213.98","45","60.0","4"
"02/25/12 13:13:39","20.342","28.3","213.47","75","60.03","4"
"02/25/12 13:18:40","20.3446","30.3","214.06","194","60.03","4"
"02/25/12 13:23:40","20.3474","39.6","213.92","153","60.03","4"
"02/25/12 13:28:40","20.3505","40.4","213.86","264","60.03","4"
"02/25/12 13:33:40","20.3537","45.7","213.78","342","60.0","4"
"02/25/12 13:38:39","20.3567","44.1","213.29","344","60.03","4"
"02/25/12 13:43:39","20.3599","48.6","213.96","165","60.0","4"
"02/25/12 13:48:40","20.3633","52.9","214.54","377","60.0","4"
"02/25/12 13:53:39","20.3676","63.4","213.91","330","60.03","4"
"02/25/12 13:58:40","20.3776","130.8","216.52","608","60.0","7"
"02/25/12 14:03:39","20.386","57.4","214.1","134","60.03","7"
"02/25/12 14:08:40","20.3894","36.3","213.95","94","60.03","7"
"02/25/12 14:13:40","20.394","61.8","214.89","319","60.03","7"
"02/25/12 14:18:39","20.3987","41.2","214.4","121","60.0","7"
"02/25/12 14:23:39","20.4015","17.4","213.79","33","60.03","6"
"02/25/12 14:28:40","20.4033","33.2","213.27","284","60.03","6"
"02/25/12 14:33:39","20.4052","22.3","213.63","88","60.03","5"
"02/25/12 14:38:40","20.4075","25.7","214.05","92","60.0","5"
"02/25/12 14:43:40","20.4098","33.1","213.97","111","60.0","5"
"02/25/12 14:48:40","20.4135","55.7","214.67","165","60.03","5"
"02/25/12 14:53:40","20.4172","37.9","214.28","294","60.03","5"
"02/25/12 14:58:40","20.4195","26.4","213.25","184","60.03","5"
"02/25/12 15:03:40","20.4218","17.4","213.8","19","60.03","5"
"02/25/12 15:08:40","20.4239","33.5","214.03","260","60.0","4"
"02/25/12 15:13:39","20.4262","36.8","213.38","306","60.03","4"
"02/25/12 15:18:39","20.4279","34.9","214.0","265","60.03","4"
"02/25/12 15:23:40","20.4329","47.7","214.3","341","60.03","5"
"02/25/12 15:28:39","20.4375","40.3","214.62","297","60.03","5"
"02/25/12 15:33:39","20.4422","69.5","214.7","352","60.07","6"
"02/25/12 15:38:40","20.4446","13.8","213.96","26","60.03","5"
"02/25/12 15:43:39","20.4456","20.5","214.0","49","60.03","4"
"02/25/12 15:48:40","20.4468","12.5","213.77","6","60.03","4"
"02/25/12 15:53:40","20.4482","13.7","213.75","65","60.03","4"
"02/25/12 15:58:40","20.4495","21.0","213.87","66","60.03","3"
"02/25/12 16:03:39","20.4511","18.1","213.18","232","60.03","3"
"02/25/12 16:08:40","20.4524","12.8","214.24","173","60.0","3"
"02/25/12 16:13:39","20.4535","10.6","213.48","218","59.96","2"
"02/25/12 16:18:40","20.4548","12.5","213.05","116","60.03","2"
"02/25/12 16:23:40","20.4557","13.7","212.29","3","60.0","1"
"02/25/12 16:28:39","20.4563","14.2","212.21","1","60.0","1"
"02/25/12 16:33:39","20.457","15.4","212.77","87","60.03","1"
"02/25/12 16:38:39","20.4575","0.0","213.42","0","60.03","0"
"02/25/12 16:43:39","20.4579","0.0","212.71","0","60.0","0"
"02/25/12 16:48:40","20.4582","0.0","212.36","0","60.0","0"
"02/25/12 16:53:40","20.4583","0.0","212.99","0","60.07","0"
"02/25/12 16:58:39","20.4586","0.0","212.6","0","60.03","0"
"02/25/12 17:03:39","20.459","8.5","212.92","0","60.03","-1"
"02/25/12 17:08:40","20.4591","0.0","212.55","0","60.03","-1"
"02/26/12 07:43:42","20.4591","0.0","212.63","0","60.0","-4"
"02/26/12 07:53:40","20.4591","0.0","211.28","0","60.0","-4"
"02/26/12 07:58:40","20.4591","0.0","212.06","0","60.03","-3"
"02/26/12 08:03:41","20.4592","0.0","212.02","0","60.0","-3"
"02/26/12 08:08:41","20.4593","0.0","211.68","0","60.0","-2"
"02/26/12 08:13:40","20.4594","0.0","211.92","0","60.03","-2"
"02/26/12 08:18:41","20.4595","0.0","211.97","0","60.03","-2"
"02/26/12 08:23:40","20.4599","14.0","212.53","5","60.03","-2"
"02/26/12 08:28:40","20.4602","0.0","212.31","200","60.0","-2"
"02/26/12 08:33:40","20.4607","11.1","212.41","76","60.03","-1"
"02/26/12 08:38:40","20.461","11.0","211.99","11","60.03","-1"
"02/26/12 08:43:41","20.4615","13.0","212.68","12","60.03","-1"
"02/26/12 08:48:39","20.4622","12.5","212.06","9","60.03","-1"
"02/26/12 08:53:40","20.4629","0.5","212.61","0","60.0","-1"
"02/26/12 08:58:41","20.4635","12.5","211.96","160","60.03","-1"
"02/26/12 09:03:39","20.4643","0.0","212.9","1","60.03","-1"
"02/26/12 09:08:40","20.465","4.4","212.37","22","60.03","-1"
"02/26/12 09:13:41","20.4659","14.1","212.94","138","60.03","-1"
"02/26/12 09:18:40","20.4667","14.4","213.11","77","60.03","-1"
"02/26/12 09:23:40","20.4676","7.0","213.37","258","60.03","-1"
"02/26/12 09:28:39","20.4687","10.7","213.06","13","60.03","-1"
"02/26/12 09:33:40","20.4698","14.3","213.76","10","60.03","-1"
"02/26/12 09:38:39","20.4707","11.7","213.28","10","60.03","-1"
"02/26/12 09:43:41","20.4717","11.6","214.43","17","60.03","-1"
"02/26/12 09:48:39","20.4725","5.4","214.47","245","60.03","-1"
"02/26/12 09:53:39","20.4734","13.5","214.64","111","60.03","-1"
"02/26/12 09:58:39","20.4741","13.2","214.4","35","60.03","-1"
"02/26/12 10:03:41","20.4748","13.0","214.05","71","60.0","-1"
"02/26/12 10:08:39","20.4753","0.0","214.67","0","60.03","-1"
"02/26/12 10:13:40","20.4759","6.1","214.05","173","60.03","-1"
"02/26/12 10:18:40","20.4764","8.6","214.06","133","60.03","-1"
"02/26/12 10:23:40","20.477","12.9","214.31","39","60.07","-1"
"02/26/12 10:28:39","20.4775","0.0","212.89","157","60.03","-1"
"02/26/12 10:33:40","20.4783","14.3","212.74","26","60.07","-1"
"02/26/12 10:38:41","20.4792","13.7","213.28","61","60.03","-1"
"02/26/12 10:43:40","20.4804","14.3","213.23","3","60.03","-1"
"02/26/12 10:48:41","20.4814","13.1","212.53","2","60.03","-1"
"02/26/12 10:53:41","20.4824","15.2","213.2","44","60.03","-1"
"02/26/12 10:58:40","20.4833","14.1","213.01","5","60.03","-1"
"02/26/12 11:03:41","20.4844","13.2","213.33","28","60.0","0"
"02/26/12 11:08:40","20.4855","23.1","213.33","120","60.03","0"
"02/26/12 11:13:39","20.4865","6.8","213.45","173","60.03","0"
"02/26/12 11:18:39","20.4873","6.5","213.19","229","60.03","0"
"02/26/12 11:23:41","20.4879","0.0","213.18","0","60.03","0"
"02/26/12 11:28:41","20.4885","13.2","212.39","0","60.03","0"
"02/26/12 11:33:40","20.4889","0.0","212.76","0","60.03","0"
"02/26/12 11:38:41","20.4892","11.0","213.77","11","60.03","0"
"02/26/12 11:43:40","20.4896","0.0","213.23","0","60.03","0"
"02/26/12 11:48:40","20.4899","6.5","213.11","0","60.03","0"
"02/26/12 11:53:41","20.4906","0.0","212.41","0","60.07","0"
"02/26/12 11:58:40","20.4911","10.8","213.07","4","60.07","0"
"02/26/12 12:03:41","20.4915","7.5","212.52","0","60.0","0"
"02/26/12 12:08:39","20.4918","0.0","212.46","0","60.03","0"
"02/26/12 12:13:40","20.4922","0.0","213.06","0","60.03","0"
"02/26/12 12:18:41","20.4925","0.0","212.93","0","60.03","0"
"02/26/12 12:23:39","20.4932","14.0","213.51","5","60.07","0"
"02/26/12 12:28:40","20.494","13.5","213.2","0","60.0","0"
"02/26/12 12:33:41","20.4945","12.5","213.64","1","60.03","0"
"02/26/12 12:38:41","20.495","14.0","213.06","2","60.03","0"
"02/26/12 12:43:40","20.4956","0.0","214.23","0","60.03","0"
"02/26/12 12:48:41","20.4962","11.7","213.6","44","60.03","0"
"02/26/12 12:53:39","20.4968","0.0","213.26","0","60.03","0"
"02/26/12 12:58:40","20.497","11.0","211.65","92","60.0","0"
"02/26/12 13:03:40","20.4973","13.6","212.39","2","60.07","0"
"02/26/12 13:08:41","20.4977","0.0","211.66","0","60.03","0"
"02/26/12 13:13:39","20.4983","11.3","212.87","8","60.07","0"
"02/26/12 13:18:41","20.4989","0.0","211.71","9","60.03","0"
"02/26/12 13:23:40","20.4996","15.5","212.29","0","60.03","0"
"02/26/12 13:28:39","20.5003","11.0","211.77","1","60.03","0"
"02/26/12 13:33:40","20.5009","0.0","213.01","0","60.03","0"
"02/26/12 13:38:41","20.5016","8.2","212.48","0","60.07","0"
"02/26/12 13:43:39","20.5023","12.6","212.89","3","60.0","0"
"02/26/12 13:48:40","20.5033","17.3","211.9","96","60.0","1"
"02/26/12 13:53:41","20.5044","13.7","212.37","11","60.07","1"
"02/26/12 13:58:40","20.5058","16.9","212.65","5","60.0","1"
"02/26/12 14:03:41","20.507","11.6","213.8","4","60.03","1"
"02/26/12 14:08:39","20.5079","13.0","212.72","1","60.03","1"
"02/26/12 14:13:40","20.5088","0.0","213.47","220","60.03","1"
"02/26/12 14:18:41","20.5093","12.2","212.13","59","60.03","1"
"02/26/12 14:23:40","20.5097","5.8","212.68","149","60.03","1"
"02/26/12 14:28:40","20.5101","11.0","212.19","1","60.03","1"
"02/26/12 14:33:41","20.5108","10.3","212.69","215","60.03","1"
"02/26/12 14:38:40","20.5113","0.0","212.38","0","60.03","1"
"02/26/12 14:43:40","20.5114","9.4","212.18","202","60.03","1"
"02/26/12 14:48:41","20.5115","0.0","211.38","0","60.03","1"
"02/26/12 14:53:40","20.5116","11.3","211.87","71","60.03","1"
"02/26/12 14:58:40","20.5117","10.5","212.42","2","60.07","1"
"02/26/12 15:03:39","20.5119","0.0","212.92","0","60.0","1"
"02/26/12 15:08:40","20.5125","11.8","212.1","168","60.03","1"
"02/26/12 15:13:41","20.5133","16.1","212.67","2","60.0","1"
"02/26/12 15:18:39","20.514","13.8","212.1","184","60.03","1"
"02/26/12 15:23:39","20.5148","0.0","212.24","0","60.0","1"
"02/26/12 15:28:40","20.5155","15.6","212.57","15","60.0","1"
"02/26/12 15:33:41","20.5163","16.5","212.81","15","60.03","1"
"02/26/12 15:38:39","20.5172","16.5","212.35","1","60.03","2"
"02/26/12 15:43:39","20.5179","9.0","213.7","0","60.0","2"
"02/26/12 15:48:40","20.5186","11.0","212.31","11","60.0","2"
"02/26/12 15:53:41","20.5195","7.2","212.67","0","60.0","2"
"02/26/12 15:58:40","20.5201","14.8","212.41","12","60.03","2"
"02/26/12 16:03:40","20.5206","0.0","212.24","190","60.0","2"
"02/26/12 16:08:40","20.521","11.5","211.84","64","60.0","2"
"02/26/12 16:13:41","20.5214","13.9","212.21","77","60.03","2"
"02/26/12 16:18:39","20.5217","10.5","212.29","47","60.03","2"
"02/26/12 16:23:40","20.5222","10.8","211.48","3","60.03","2"
"02/26/12 16:28:41","20.5227","0.0","212.65","0","60.03","2"
"02/26/12 16:33:39","20.523","0.0","212.29","0","60.03","2"
"02/26/12 16:38:40","20.5234","0.0","212.66","0","60.03","2"
"02/27/12 08:18:43","20.5234","0.0","211.94","0","60.0","-3"
"02/27/12 08:48:41","20.5234","0.0","211.26","0","60.03","-3"
"02/27/12 08:53:40","20.5234","0.0","212.16","0","60.07","-3"
"02/27/12 09:18:40","20.5266","34.0","211.81","250","60.0","-1"
"02/27/12 09:23:40","20.5289","27.1","212.24","152","60.03","-1"
"02/27/12 09:28:41","20.5311","17.8","211.47","171","60.03","-1"
"02/27/12 09:33:42","20.5335","36.5","212.88","158","60.03","0"
"02/27/12 09:38:41","20.536","27.1","212.1","242","60.03","0"
"02/27/12 09:43:40","20.5384","36.3","212.19","148","60.03","0"
"02/27/12 09:48:40","20.5409","28.4","212.26","253","60.07","0"
"02/27/12 09:53:41","20.5435","39.3","213.04","205","60.03","1"
"02/27/12 09:58:40","20.5465","34.5","213.6","197","60.03","1"
"02/27/12 10:03:41","20.5495","43.9","213.22","349","60.03","1"
"02/27/12 10:08:41","20.5526","33.7","213.45","111","60.03","1"
"02/27/12 10:13:41","20.5556","35.2","212.85","322","60.03","1"
"02/27/12 10:18:41","20.5587","34.0","213.13","154","60.03","1"
"02/27/12 10:23:41","20.5619","40.2","213.08","384","60.0","2"
"02/27/12 10:28:41","20.5657","49.6","213.21","370","60.03","3"
"02/27/12 10:33:40","20.5691","39.1","213.18","362","60.03","3"
"02/27/12 10:38:41","20.5722","35.0","212.99","138","60.03","3"
"02/27/12 10:43:41","20.5749","36.6","212.93","173","60.0","2"
"02/27/12 10:48:40","20.5772","26.5","213.27","236","60.03","2"
"02/27/12 10:53:41","20.5795","29.9","214.65","139","60.0","2"
"02/27/12 10:58:40","20.5818","36.3","213.5","189","60.0","2"
"02/27/12 11:03:40","20.5844","39.8","214.82","151","60.0","2"
"02/27/12 11:08:41","20.5875","46.4","213.31","338","60.0","2"
"02/27/12 11:13:40","20.5905","41.3","213.4","197","60.0","2"
"02/27/12 11:18:41","20.5934","40.4","213.43","277","60.03","2"
"02/27/12 11:23:41","20.5959","35.8","213.78","149","60.03","2"
"02/27/12 11:28:40","20.5985","37.8","214.27","235","60.0","2"
"02/27/12 11:33:41","20.6014","32.2","212.29","118","60.0","2"
"02/27/12 11:38:40","20.6041","36.5","214.54","145","60.07","2"
"02/27/12 11:43:41","20.6065","28.7","213.29","272","60.03","2"
"02/27/12 11:48:40","20.6091","35.8","213.47","192","60.03","2"
"02/27/12 11:53:41","20.6117","37.7","213.61","105","60.03","2"
"02/27/12 11:58:40","20.6143","30.5","213.68","182","60.0","2"
"02/27/12 12:03:41","20.6171","32.9","213.75","186","60.03","2"
"02/27/12 12:08:41","20.6199","43.2","213.6","109","60.0","2"
"02/27/12 12:13:40","20.6228","30.3","212.48","287","60.03","2"
"02/27/12 12:18:41","20.6255","36.3","213.15","294","60.0","2"
"02/27/12 12:23:40","20.6283","33.2","213.59","281","60.03","2"
"02/27/12 12:28:41","20.6315","35.7","213.07","149","60.0","2"
"02/27/12 12:33:40","20.6343","42.0","214.3","182","60.03","2"
"02/27/12 12:38:42","20.6373","32.5","214.54","82","60.03","2"
"02/27/12 12:43:42","20.6402","43.9","213.92","321","60.07","3"
"02/27/12 12:48:41","20.6433","34.4","213.78","116","60.03","3"
"02/27/12 12:53:40","20.6463","44.5","213.97","131","60.03","3"
"02/27/12 12:58:42","20.6494","42.6","214.48","234","60.03","3"
"02/27/12 13:03:40","20.6523","42.7","214.49","223","60.0","3"
"02/27/12 13:08:41","20.6551","29.8","213.79","201","60.03","3"
"02/27/12 13:13:40","20.6578","40.6","214.39","279","60.03","3"
"02/27/12 13:18:41","20.6605","38.4","213.8","101","60.03","3"
"02/27/12 13:23:41","20.6631","29.2","214.82","81","60.03","3"
"02/27/12 13:28:41","20.6657","37.9","214.64","99","60.03","3"
"02/27/12 13:33:42","20.6684","39.7","213.94","173","60.0","2"
"02/27/12 13:38:40","20.6711","40.1","214.49","305","60.0","2"
"02/27/12 13:43:41","20.6739","31.5","215.15","78","60.03","2"
"02/27/12 13:48:40","20.6768","35.0","214.39","208","60.0","2"
"02/27/12 13:53:40","20.6798","31.8","214.75","316","60.0","2"
"02/27/12 13:58:41","20.6828","41.9","213.96","126","60.03","2"
"02/27/12 14:03:41","20.6855","30.4","213.61","267","60.03","2"
"02/27/12 14:08:40","20.688","28.0","213.46","148","60.03","2"
"02/27/12 14:13:41","20.6902","30.1","214.26","39","60.0","3"
"02/27/12 14:18:42","20.6923","34.7","213.85","104","60.03","2"
"02/27/12 14:23:41","20.6942","23.2","213.46","316","60.0","2"
"02/27/12 14:28:41","20.6961","15.8","213.19","212","60.03","2"
"02/27/12 14:33:40","20.6978","26.5","213.83","88","60.07","2"
"02/27/12 14:38:41","20.6997","19.3","214.14","250","60.03","2"
"02/27/12 14:43:40","20.7017","35.0","213.42","311","60.03","2"
"02/27/12 14:48:42","20.7035","27.5","212.99","146","60.07","2"
"02/27/12 14:53:42","20.7055","25.1","213.11","167","60.03","2"
"02/27/12 14:58:40","20.7072","29.6","214.42","108","60.03","2"
"02/27/12 15:03:41","20.7089","22.7","213.18","57","60.03","2"
"02/27/12 15:08:41","20.7104","18.5","213.77","222","60.0","2"
"02/27/12 15:13:42","20.7117","13.0","212.51","14","60.0","2"
"02/27/12 15:18:40","20.7127","15.2","212.91","10","60.03","2"
"02/27/12 15:23:41","20.7136","13.1","212.25","6","60.03","1"
"02/27/12 15:28:41","20.7147","10.6","212.73","9","60.03","1"
"02/27/12 15:33:40","20.7157","3.2","212.89","57","60.03","1"
"02/27/12 15:38:40","20.7168","11.9","213.38","7","60.0","1"
"02/27/12 15:43:40","20.7179","23.2","213.41","294","60.03","1"
"02/27/12 15:48:41","20.719","11.1","213.25","0","60.03","1"
"02/27/12 15:53:41","20.7198","11.0","212.12","1","60.03","1"
"02/27/12 15:58:42","20.7207","4.3","212.58","221","60.03","1"
"02/27/12 16:03:41","20.7216","14.8","213.38","1","60.03","1"
"02/27/12 16:08:40","20.7225","11.5","212.08","2","60.0","1"
"02/27/12 16:13:40","20.7231","0.0","212.41","55","60.0","1"
"02/27/12 16:18:41","20.7237","11.6","212.29","1","60.03","1"
"02/27/12 16:23:41","20.7242","12.1","212.24","41","60.0","1"
"02/27/12 16:28:42","20.7247","11.0","212.65","154","60.03","1"
"02/27/12 16:33:42","20.7252","0.0","212.46","0","60.0","1"
"02/27/12 16:38:40","20.7258","6.6","212.73","240","60.0","1"
"02/27/12 16:43:41","20.7264","0.0","212.58","0","60.0","1"
"02/27/12 16:48:41","20.7267","0.0","212.22","0","60.03","0"
"02/27/12 16:53:41","20.727","0.0","212.04","0","60.03","0"
"02/28/12 07:38:41","20.7276","0.0","213.26","0","60.03","-3"
"02/28/12 07:43:43","20.728","13.8","213.73","0","60.03","-3"
"02/28/12 07:48:42","20.7286","10.5","213.08","17","60.07","-2"
"02/28/12 07:53:42","20.7294","7.4","212.49","227","60.03","-2"
"02/28/12 07:58:41","20.7303","12.1","212.69","1","60.03","-2"
"02/28/12 08:03:42","20.7312","15.1","213.0","1","60.03","-1"
"02/28/12 08:08:42","20.7323","12.6","213.68","27","60.07","-1"
"02/28/12 08:13:41","20.7334","25.2","213.37","111","60.03","0"
"02/28/12 08:18:41","20.7348","10.7","213.04","14","60.03","0"
"02/28/12 08:23:41","20.7362","26.7","212.9","136","60.0","1"
"02/28/12 08:28:42","20.7378","18.0","213.64","86","60.0","1"
"02/28/12 08:33:42","20.7392","10.6","213.48","74","60.03","2"
"02/28/12 08:38:42","20.7407","13.8","213.78","237","60.03","2"
"02/28/12 08:43:41","20.7421","28.1","213.75","102","60.0","2"
"02/28/12 08:48:41","20.7436","21.8","212.97","184","60.03","2"
"02/28/12 08:53:41","20.7451","16.4","212.79","152","60.03","2"
"02/28/12 08:58:41","20.7467","10.6","212.89","19","60.03","2"
"02/28/12 09:03:41","20.7481","29.8","213.61","104","60.03","3"
"02/28/12 09:08:40","20.7499","33.2","213.56","30","60.03","3"
"02/28/12 09:13:41","20.7516","29.5","213.4","116","60.03","3"
"02/28/12 09:18:41","20.7534","22.7","212.57","268","60.03","4"
"02/28/12 09:23:41","20.7552","24.4","213.21","208","60.03","4"
"02/28/12 09:28:42","20.7572","13.1","213.71","18","60.03","4"
"02/28/12 09:33:40","20.7587","11.5","212.83","63","60.0","4"
"02/28/12 09:38:41","20.7605","32.2","212.91","147","60.03","4"
"02/28/12 09:43:42","20.7624","33.0","212.3","13","60.0","4"
"02/28/12 09:48:42","20.7648","40.3","213.42","194","60.0","5"
"02/28/12 09:53:42","20.7683","45.0","214.11","103","60.03","6"
"02/28/12 09:58:41","20.7732","64.7","214.02","329","60.0","6"
"02/28/12 10:03:42","20.779","77.0","214.56","384","60.03","7"
"02/28/12 10:08:41","20.7849","74.8","214.14","374","60.0","8"
"02/28/12 10:13:42","20.7901","67.5","214.33","344","60.03","9"
"02/28/12 10:18:42","20.7961","78.0","214.32","385","60.0","9"
"02/28/12 10:23:41","20.8024","77.5","213.94","386","60.03","10"
"02/28/12 10:28:40","20.8082","67.8","214.06","342","60.03","11"
"02/28/12 10:33:42","20.8133","61.6","215.03","314","60.0","11"
"02/28/12 10:38:42","20.8186","72.5","215.28","361","60.03","11"
"02/28/12 10:43:41","20.8244","72.9","215.9","360","60.07","12"
"02/28/12 10:48:41","20.8302","65.0","215.63","327","60.03","13"
"02/28/12 10:53:42","20.8355","62.9","215.39","318","60.03","13"
"02/28/12 10:58:42","20.8398","50.7","215.51","371","60.03","13"
"02/28/12 11:03:42","20.8446","66.1","214.93","333","60.0","13"
"02/28/12 11:08:41","20.8501","75.8","215.98","375","60.03","13"
"02/28/12 11:13:41","20.8558","70.9","216.11","355","60.07","13"
"02/28/12 11:18:41","20.8614","67.6","215.58","339","60.0","13"
"02/28/12 11:23:42","20.8662","61.1","215.66","313","60.03","13"
"02/28/12 11:28:41","20.8707","68.7","215.73","363","60.03","13"
"02/28/12 11:33:42","20.8747","41.3","214.86","310","60.0","13"
"02/28/12 11:38:41","20.8788","48.7","214.28","118","60.0","13"
"02/28/12 11:43:41","20.8827","60.4","214.4","333","60.07","13"
"02/28/12 11:48:41","20.8866","55.1","213.87","94","60.03","13"
"02/28/12 11:53:42","20.8905","41.1","214.83","366","60.03","13"
"02/28/12 11:58:41","20.8944","53.6","214.6","383","60.03","13"
"02/28/12 12:03:42","20.8982","41.0","214.18","110","60.03","13"
"02/28/12 12:08:41","20.9019","38.7","213.98","206","60.03","13"
"02/28/12 12:13:42","20.9058","45.1","214.71","301","60.03","13"
"02/28/12 12:18:40","20.9096","45.4","214.19","90","60.03","13"
"02/28/12 12:23:41","20.9136","44.7","213.65","117","60.03","13"
"02/28/12 12:28:42","20.9187","73.5","213.3","370","60.0","13"
"02/28/12 12:33:40","20.925","96.7","214.34","467","60.03","14"
