"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 12:38:41","20.9319","86.3","214.18","422","60.0","15"
"02/28/12 12:43:41","20.939","94.9","214.46","459","60.0","16"
"02/28/12 12:48:42","20.9465","91.7","214.21","442","60.0","17"
"02/28/12 12:53:42","20.9535","88.4","214.89","429","60.03","17"
"02/28/12 12:58:40","20.9601","73.2","213.86","368","60.03","17"
"02/28/12 13:03:41","20.9666","88.1","215.93","427","60.03","18"
"02/28/12 13:08:42","20.9734","89.5","216.29","429","60.0","18"
"02/28/12 13:13:41","20.9806","99.7","215.3","475","60.03","18"
"02/28/12 13:18:42","20.9893","121.1","215.62","568","60.0","18"
"02/28/12 13:23:41","20.9989","117.5","215.12","558","60.03","19"
"02/28/12 13:28:42","21.0079","113.3","216.12","534","60.03","20"
"02/28/12 13:33:40","21.0166","105.3","216.46","494","60.03","20"
"02/28/12 13:38:40","21.0248","107.6","216.73","507","60.0","20"
"02/28/12 13:43:41","21.0332","111.5","216.57","528","60.03","20"
"02/28/12 13:48:41","21.0422","115.7","216.7","545","60.0","20"
"02/28/12 13:53:41","21.0504","93.6","217.09","450","60.03","20"
"02/28/12 13:58:42","21.0588","117.0","215.06","552","60.03","20"
"02/28/12 14:03:42","21.0663","75.6","214.78","376","60.07","19"
"02/28/12 14:08:42","21.072","68.6","214.59","346","60.03","19"
"02/28/12 14:13:41","21.0774","50.1","214.29","413","60.03","18"
"02/28/12 14:18:41","21.0814","42.2","214.56","93","60.03","17"
"02/28/12 14:23:42","21.0853","53.4","214.31","331","60.03","17"
"02/28/12 14:28:42","21.0899","60.2","213.37","445","60.03","17"
"02/28/12 14:33:40","21.0937","50.5","214.17","279","60.03","16"
"02/28/12 14:38:41","21.0969","31.3","213.03","161","60.03","15"
"02/28/12 14:43:42","21.0996","42.3","213.78","304","60.03","14"
"02/28/12 14:48:42","21.1036","53.6","214.18","195","60.0","14"
"02/28/12 14:53:42","21.1068","38.1","214.0","97","60.07","13"
"02/28/12 14:58:42","21.1104","49.4","214.44","119","60.03","13"
"02/28/12 15:03:41","21.1138","45.2","213.41","175","60.03","13"
"02/28/12 15:08:42","21.1169","39.9","214.07","76","60.03","12"
"02/28/12 15:13:40","21.1195","39.9","213.11","308","60.03","11"
"02/28/12 15:18:41","21.1222","31.1","211.95","131","60.03","11"
"02/28/12 15:23:42","21.1244","22.5","214.04","60","60.03","11"
"02/28/12 15:28:42","21.1257","15.5","212.47","29","60.0","9"
"02/28/12 15:33:41","21.1269","15.4","212.68","134","60.03","9"
"02/28/12 15:38:41","21.128","14.7","213.0","64","60.03","9"
"02/28/12 15:43:42","21.1293","14.3","212.38","260","60.07","8"
"02/28/12 15:48:41","21.1307","18.3","212.43","214","60.03","7"
"02/28/12 15:53:41","21.1322","26.4","212.52","190","60.03","7"
"02/28/12 15:58:41","21.1336","15.3","212.46","7","60.03","7"
"02/28/12 16:03:42","21.1346","11.5","212.38","72","60.03","6"
"02/28/12 16:08:42","21.1355","4.8","212.17","268","60.0","6"
"02/28/12 16:13:41","21.1365","7.1","212.36","276","60.03","6"
"02/28/12 16:18:42","21.1375","0.0","211.8","275","60.0","6"
"02/28/12 16:23:42","21.1382","13.3","211.67","4","60.03","5"
"02/28/12 16:28:40","21.1389","0.0","211.89","66","60.0","5"
"02/28/12 16:33:41","21.1396","13.8","213.23","0","60.03","5"
"02/28/12 16:38:41","21.1401","6.8","212.21","210","60.03","4"
"02/28/12 16:43:42","21.1404","12.7","212.78","0","60.03","4"
"02/29/12 09:08:42","21.1404","0.0","211.32","0","60.03","1"
"02/29/12 09:33:41","21.1408","0.0","211.82","0","60.03","2"
"02/29/12 09:38:42","21.141","0.0","212.13","0","60.0","2"
"02/29/12 10:03:42","21.1418","14.4","211.77","52","60.03","2"
"02/29/12 10:08:43","21.1423","0.0","210.78","0","60.0","2"
"02/29/12 10:13:41","21.1429","0.0","212.4","76","60.03","2"
"02/29/12 10:18:41","21.1436","11.9","212.33","1","60.0","2"
"02/29/12 10:23:43","21.1443","16.0","212.53","52","60.03","2"
"02/29/12 10:28:42","21.1449","14.5","212.06","10","60.03","2"
"02/29/12 10:33:42","21.1457","12.7","212.32","2","60.03","2"
"02/29/12 10:38:43","21.1465","8.1","211.78","56","60.03","2"
"02/29/12 10:43:41","21.1475","7.0","212.4","265","60.03","2"
"02/29/12 10:48:43","21.1486","16.3","212.19","205","60.0","2"
"02/29/12 10:53:43","21.1497","14.3","212.53","4","60.03","2"
"02/29/12 10:58:42","21.151","13.4","212.67","37","60.03","2"
"02/29/12 11:03:43","21.1522","13.1","211.55","21","60.03","2"
"02/29/12 11:08:42","21.1533","10.8","212.2","4","60.03","2"
"02/29/12 11:13:42","21.1543","11.7","212.91","109","60.03","2"
"02/29/12 11:18:41","21.1555","13.6","212.39","0","60.03","2"
"02/29/12 11:23:42","21.1564","15.3","211.79","3","60.03","2"
"02/29/12 11:28:42","21.1574","18.2","212.12","217","60.03","2"
"02/29/12 11:33:42","21.1586","12.4","212.03","39","60.0","2"
"02/29/12 11:38:43","21.1602","18.4","212.52","236","60.0","2"
"02/29/12 11:43:42","21.1614","24.2","212.15","143","60.03","2"
"02/29/12 11:48:43","21.1626","12.3","211.35","3","60.03","2"
"02/29/12 11:53:42","21.1635","8.6","212.45","173","60.03","2"
"02/29/12 11:58:43","21.1644","0.0","212.18","246","60.03","2"
"02/29/12 12:03:42","21.1651","11.8","212.45","1","60.0","1"
"02/29/12 12:08:43","21.1658","16.2","211.88","33","60.03","1"
"02/29/12 12:13:42","21.1668","11.8","212.59","1","60.0","2"
"02/29/12 12:18:41","21.168","19.3","212.08","177","60.03","2"
"02/29/12 12:23:42","21.1696","14.8","211.76","308","60.03","2"
"02/29/12 12:33:43","21.1727","27.1","212.81","81","60.03","2"
"02/29/12 12:38:42","21.1742","19.4","212.36","134","60.03","2"
"02/29/12 12:43:42","21.1754","15.4","212.07","30","60.03","2"
"02/29/12 12:48:43","21.1768","24.5","211.91","167","60.03","2"
"02/29/12 12:53:42","21.1782","22.5","212.99","25","60.03","2"
"02/29/12 12:58:42","21.1797","19.5","213.11","240","60.0","2"
"02/29/12 13:03:41","21.181","22.6","212.74","89","60.03","2"
"02/29/12 13:08:41","21.1821","13.3","212.43","11","60.03","2"
"02/29/12 13:13:41","21.1832","13.8","211.85","4","60.03","2"
"02/29/12 13:18:43","21.184","12.7","211.65","28","60.03","2"
"02/29/12 13:23:41","21.1848","15.1","211.77","46","60.0","2"
"02/29/12 13:28:41","21.1855","12.3","211.64","5","60.03","1"
"02/29/12 13:33:41","21.1861","14.1","211.93","56","60.0","1"
"02/29/12 13:38:42","21.1867","0.0","212.2","250","60.03","1"
"02/29/12 13:43:42","21.1876","16.7","212.51","163","60.03","1"
"02/29/12 13:48:42","21.1885","4.5","212.37","235","60.03","1"
"02/29/12 13:53:41","21.1894","16.6","212.03","7","60.03","1"
"02/29/12 13:58:42","21.1901","11.9","212.88","3","60.03","1"
"02/29/12 14:03:41","21.1908","12.2","213.2","0","60.0","1"
"02/29/12 14:08:42","21.1916","13.3","213.09","3","60.03","1"
"02/29/12 14:13:42","21.1924","13.4","212.59","1","60.0","1"
"02/29/12 14:18:41","21.193","12.3","212.14","2","60.03","1"
"02/29/12 14:23:42","21.1941","16.3","211.65","9","60.03","1"
"02/29/12 14:28:42","21.1954","12.7","212.7","119","60.03","2"
"02/29/12 14:33:42","21.197","17.3","212.5","148","60.0","2"
"02/29/12 14:38:41","21.1984","12.6","212.19","20","60.0","2"
"02/29/12 14:43:42","21.1996","16.8","212.24","99","60.03","2"
"02/29/12 14:48:43","21.2007","15.9","211.49","174","60.03","2"
"02/29/12 14:53:42","21.2018","12.2","212.51","5","60.07","2"
"02/29/12 14:58:41","21.2029","14.5","212.46","37","60.03","2"
"02/29/12 15:03:42","21.2042","21.6","212.43","46","60.0","2"
"02/29/12 15:08:42","21.2058","12.2","212.06","21","60.0","2"
"02/29/12 15:13:41","21.2073","13.8","212.29","225","60.03","2"
"02/29/12 15:18:43","21.2088","15.5","211.99","15","60.03","2"
"02/29/12 15:23:42","21.2104","26.8","212.34","208","60.0","2"
"02/29/12 15:28:43","21.2119","14.7","212.33","181","60.07","2"
"02/29/12 15:33:41","21.2126","0.0","212.53","0","60.03","2"
"02/29/12 15:38:42","21.2128","0.0","211.96","0","60.03","2"
"02/29/12 15:43:42","21.2129","0.0","211.32","0","60.0","1"
"03/05/12 07:43:59","22.8951","0.0","212.13","89","60.03","-4"
"03/05/12 07:48:59","22.8957","13.2","210.96","0","60.03","-4"
"03/05/12 07:53:59","22.8962","0.0","211.56","151","60.03","-4"
"03/05/12 07:58:58","22.8968","11.7","211.16","0","60.03","-4"
"03/05/12 08:03:58","22.8976","10.6","211.65","2","60.03","-3"
"03/05/12 08:08:58","22.8986","10.7","211.6","162","60.0","-3"
"03/05/12 08:13:58","22.8998","16.3","210.75","18","60.0","-3"
"03/05/12 08:18:57","22.901","15.0","210.41","41","60.03","-3"
"03/05/12 08:23:58","22.9021","14.7","211.73","4","60.03","-2"
"03/05/12 08:28:59","22.9035","12.6","212.62","284","60.03","-2"
"03/05/12 08:33:59","22.9049","25.1","212.36","63","60.03","-2"
"03/05/12 08:38:58","22.9068","32.0","211.95","165","60.03","-2"
"03/05/12 08:43:58","22.9085","12.9","210.74","272","60.03","-1"
"03/05/12 08:48:59","22.9106","30.3","211.7","50","60.03","-1"
"03/05/12 08:53:58","22.9128","33.8","212.29","131","60.03","0"
"03/05/12 08:58:59","22.9153","36.4","212.01","121","60.03","0"
"03/05/12 09:03:58","22.9178","39.4","212.42","286","60.0","1"
"03/05/12 09:08:58","22.9204","29.3","212.28","104","60.03","1"
"03/05/12 09:13:59","22.9226","34.4","211.94","127","60.03","1"
"03/05/12 09:18:58","22.9249","34.4","212.38","269","60.03","2"
"03/05/12 09:23:58","22.9269","31.1","211.52","204","60.0","2"
"03/05/12 09:28:59","22.9287","18.9","212.1","32","60.03","2"
"03/05/12 09:33:58","22.9305","17.6","211.81","37","60.0","2"
"03/05/12 09:38:58","22.9321","22.5","211.19","25","60.03","2"
"03/05/12 09:43:59","22.9348","39.6","213.07","259","60.03","2"
"03/05/12 09:48:59","22.9429","122.5","214.46","578","60.07","4"
"03/05/12 09:53:59","22.9524","202.4","216.05","920","60.03","6"
"03/05/12 09:58:57","22.9605","95.4","213.52","464","60.07","6"
"03/05/12 10:03:58","22.9706","158.9","215.92","729","60.03","9"
"03/05/12 10:08:59","22.9841","184.7","216.66","840","60.03","11"
"03/05/12 10:13:58","22.9986","186.0","216.48","847","60.07","14"
"03/05/12 10:18:59","23.013","193.8","217.08","879","60.0","17"
"03/05/12 10:23:59","23.0269","192.7","217.17","871","60.03","19"
"03/05/12 10:28:59","23.0416","196.5","217.08","885","60.03","21"
"03/05/12 10:33:59","23.0562","113.3","214.61","539","60.03","24"
"03/05/12 10:38:58","23.0648","161.0","216.2","733","60.0","23"
"03/05/12 10:43:58","23.0753","45.7","214.09","114","60.03","24"
"03/05/12 10:48:59","23.0788","45.1","213.36","318","60.03","22"
"03/05/12 10:53:58","23.0817","42.0","213.74","195","60.03","20"
"03/05/12 10:58:59","23.0845","29.8","213.65","73","60.07","19"
"03/05/12 11:03:59","23.0871","39.0","213.53","199","60.03","18"
"03/05/12 11:08:59","23.09","44.8","214.05","93","60.0","17"
"03/05/12 11:13:58","23.093","34.8","214.15","246","60.03","16"
"03/05/12 11:18:59","23.0961","28.3","214.2","236","60.0","14"
"03/05/12 11:23:59","23.0985","32.7","214.19","83","60.03","13"
"03/05/12 11:28:58","23.1005","28.6","214.08","254","60.03","11"
"03/05/12 11:33:59","23.1026","25.6","213.41","215","60.03","10"
"03/05/12 11:38:59","23.1047","23.4","213.39","307","60.03","9"
"03/05/12 11:43:58","23.107","29.0","213.38","240","60.03","8"
"03/05/12 11:48:58","23.1097","42.2","213.98","308","60.03","7"
"03/05/12 11:53:58","23.1124","32.5","212.73","210","60.03","7"
"03/05/12 11:58:58","23.1151","44.1","213.47","126","60.07","7"
"03/05/12 12:03:59","23.1185","55.6","213.2","342","60.03","6"
"03/05/12 12:08:59","23.1235","79.8","214.15","391","60.03","7"
"03/05/12 12:13:59","23.131","119.6","215.2","562","60.03","8"
"03/05/12 12:18:59","23.1426","114.7","214.99","542","60.03","11"
"03/05/12 12:23:59","23.1498","89.5","214.17","433","60.07","10"
"03/05/12 12:28:58","23.1578","121.9","215.08","573","60.03","10"
"03/05/12 12:33:59","23.1693","91.2","214.05","446","60.03","13"
"03/05/12 12:38:58","23.1794","199.1","217.79","893","60.03","15"
"03/05/12 12:43:58","23.1947","192.5","216.53","868","60.03","18"
"03/05/12 12:48:59","23.2066","197.3","216.91","893","60.03","17"
"03/05/12 12:53:58","23.2219","196.9","216.71","891","60.07","17"
"03/05/12 12:58:58","23.2373","196.7","217.26","889","60.03","18"
"03/05/12 13:03:58","23.2525","191.2","216.3","872","60.03","19"
"03/05/12 13:08:59","23.2668","189.8","216.18","859","60.0","20"
"03/05/12 13:13:58","23.2809","152.8","216.49","700","60.0","22"
"03/05/12 13:18:59","23.2902","134.4","217.37","616","60.0","20"
"03/05/12 13:23:58","23.3011","166.6","217.75","754","60.03","20"
"03/05/12 13:28:58","23.3143","182.0","217.68","821","60.07","21"
"03/05/12 13:33:59","23.3276","152.9","216.87","703","59.96","22"
"03/05/12 13:38:58","23.3388","146.9","217.95","673","60.07","22"
"03/05/12 13:43:58","23.3513","165.8","217.58","755","60.03","22"
"03/05/12 13:48:59","23.365","160.6","217.2","731","60.0","23"
"03/05/12 13:53:58","23.3771","174.3","218.05","789","60.03","21"
"03/05/12 13:58:58","23.3887","150.1","217.66","686","60.0","22"
"03/05/12 14:03:58","23.4009","162.0","217.66","734","60.0","22"
"03/05/12 14:08:58","23.4134","159.0","217.47","724","60.0","23"
"03/05/12 14:13:58","23.4256","155.6","218.45","710","60.0","23"
"03/05/12 14:18:58","23.4376","151.7","217.22","693","60.03","23"
"03/05/12 14:23:58","23.4493","148.8","217.63","684","60.03","23"
"03/05/12 14:28:59","23.4608","145.9","217.28","673","60.03","23"
"03/05/12 14:33:58","23.4719","141.2","217.65","646","60.0","23"
"03/05/12 14:38:59","23.4827","131.0","217.34","607","60.03","23"
"03/05/12 14:43:59","23.4934","131.8","217.72","607","60.0","23"
"03/05/12 14:48:59","23.5032","119.2","216.62","555","60.0","22"
"03/05/12 14:53:59","23.5136","133.1","217.0","618","60.03","22"
"03/05/12 14:58:59","23.5216","70.3","215.73","349","60.0","20"
"03/05/12 15:03:58","23.5244","40.5","215.82","106","60.0","19"
"03/05/12 15:09:00","23.5289","47.3","215.88","227","60.03","17"
"03/05/12 15:13:59","23.5318","33.4","215.42","241","60.0","15"
"03/05/12 15:18:59","23.5349","39.5","215.44","309","60.0","14"
"03/05/12 15:23:58","23.5378","36.9","215.4","259","60.0","13"
"03/05/12 15:28:59","23.5403","27.3","215.28","219","60.0","11"
"03/05/12 15:34:00","23.5428","30.5","215.54","118","60.0","11"
"03/05/12 15:38:59","23.547","70.1","216.53","345","60.0","11"
"03/05/12 15:43:58","23.5509","41.7","215.43","171","60.03","11"
"03/05/12 15:48:58","23.5536","30.3","214.24","229","60.0","10"
"03/05/12 15:53:59","23.5558","34.9","213.78","184","60.03","10"
"03/05/12 16:03:59","23.5593","15.3","214.1","137","60.03","9"
"03/05/12 16:08:59","23.5609","18.5","213.82","176","60.0","8"
"03/05/12 16:13:59","23.5623","16.0","213.32","161","60.0","8"
"03/05/12 16:18:58","23.5634","13.2","212.38","2","60.0","7"
"03/05/12 16:23:59","23.5643","13.8","212.52","5","60.0","6"
"03/05/12 16:28:59","23.5651","6.5","213.37","240","60.0","6"
"03/05/12 16:33:59","23.5657","0.0","214.17","0","60.0","6"
"03/05/12 16:39:00","23.5663","0.0","213.66","0","60.0","6"
"03/05/12 16:43:58","23.5666","0.0","213.26","0","60.03","6"
"03/05/12 16:48:58","23.5669","0.0","212.76","0","60.0","5"
"03/05/12 16:53:58","23.5671","0.0","213.44","0","60.03","5"
"03/05/12 16:58:58","23.5671","0.0","213.8","0","60.03","4"
"03/05/12 17:04:01","23.5671","0.0","214.29","0","60.03","3"
"03/06/12 06:48:59","23.5677","12.4","214.13","11","60.03","0"
"03/06/12 06:53:58","23.5684","2.4","214.72","204","60.03","0"
"03/06/12 06:58:59","23.5688","0.0","214.04","0","60.03","1"
"03/06/12 07:03:59","23.5694","14.0","212.99","2","60.03","1"
"03/06/12 07:08:58","23.5696","15.1","213.16","0","60.03","1"
"03/06/12 07:14:00","23.5704","10.4","213.61","2","60.03","1"
"03/06/12 07:18:58","23.5713","12.1","213.23","3","60.03","2"
"03/06/12 07:23:58","23.5725","15.3","213.11","26","60.03","2"
"03/06/12 07:28:59","23.5741","18.2","214.44","231","60.03","2"
"03/06/12 07:33:59","23.5759","35.4","214.86","76","60.03","3"
"03/06/12 07:38:58","23.5788","35.7","215.03","349","60.03","3"
"03/06/12 07:43:59","23.5825","53.5","213.81","109","60.03","4"
"03/06/12 07:48:59","23.5868","61.5","214.34","316","60.03","5"
"03/06/12 07:53:58","23.5923","79.1","215.77","388","60.03","5"
"03/06/12 07:58:59","23.5988","83.0","215.43","409","60.07","6"
"03/06/12 08:04:00","23.6057","85.8","215.6","417","60.03","6"
"03/06/12 08:09:00","23.613","98.8","216.01","474","60.0","7"
"03/06/12 08:13:58","23.6209","108.3","216.66","512","60.07","8"
"03/06/12 08:18:58","23.6286","86.0","215.78","416","60.03","9"
"03/06/12 08:23:59","23.6367","118.7","215.81","559","60.03","9"
"03/06/12 08:28:58","23.6462","121.3","215.91","569","60.0","9"
"03/06/12 08:33:59","23.6545","72.2","215.17","359","60.03","9"
"03/06/12 08:38:59","23.6602","62.4","213.6","122","60.03","9"
"03/06/12 08:43:58","23.6672","85.9","215.11","419","60.07","9"
"03/06/12 08:48:59","23.6773","152.9","216.57","703","60.03","10"
"03/06/12 08:53:58","23.6883","128.0","214.99","603","60.07","11"
"03/06/12 08:58:59","23.6989","148.5","216.12","687","60.07","11"
"03/06/12 09:03:59","23.7086","80.1","214.77","395","60.0","11"
"03/06/12 09:08:58","23.7152","92.7","214.43","448","60.03","11"
"03/06/12 09:13:59","23.7261","127.8","215.67","595","60.03","11"
"03/06/12 09:18:58","23.7364","111.6","214.63","526","60.03","12"
"03/06/12 09:23:59","23.7449","97.9","214.33","469","60.03","11"
"03/06/12 09:28:59","23.7528","104.5","214.56","501","60.03","11"
"03/06/12 09:33:59","23.7613","105.0","214.75","501","60.03","11"
"03/06/12 09:38:59","23.7688","107.6","214.5","515","60.03","11"
"03/06/12 09:43:59","23.7771","115.9","215.33","545","60.03","12"
"03/06/12 09:48:59","23.7857","111.1","215.3","523","60.03","13"
"03/06/12 09:53:59","23.7939","77.5","213.51","382","60.03","12"
"03/06/12 09:58:58","23.8031","144.9","215.19","672","60.0","13"
"03/06/12 10:04:00","23.8144","136.0","214.45","632","60.0","13"
"03/06/12 10:09:00","23.8253","138.8","215.34","648","60.07","14"
"03/06/12 10:13:59","23.8364","150.6","215.9","693","60.0","15"
"03/06/12 10:18:59","23.8491","168.7","216.18","771","60.03","16"
"03/06/12 10:24:00","23.863","176.7","215.83","806","60.03","17"
"03/06/12 10:28:59","23.8761","161.9","215.97","740","60.03","18"
"03/06/12 10:33:59","23.8893","163.0","216.31","742","60.03","18"
"03/06/12 10:39:00","23.9018","170.1","216.57","778","60.03","19"
"03/06/12 10:43:58","23.9151","173.5","215.58","793","60.0","19"
"03/06/12 10:48:58","23.9288","173.7","216.62","790","60.03","20"
"03/06/12 10:53:58","23.9425","176.1","216.26","806","60.0","21"
"03/06/12 10:58:59","23.9568","177.4","217.12","804","60.03","22"
"03/06/12 11:03:59","23.9706","180.6","217.93","813","60.03","23"
"03/06/12 11:08:58","23.9852","192.1","218.17","868","60.03","23"
"03/06/12 11:13:58","23.9987","176.2","217.77","796","60.03","23"
"03/06/12 11:19:00","24.0114","149.0","216.25","687","60.0","23"
"03/06/12 11:24:00","24.022","152.6","216.46","705","60.03","22"
"03/06/12 11:28:59","24.0339","154.6","216.26","713","60.0","22"
"03/06/12 11:34:00","24.0457","137.4","215.87","634","60.03","22"
"03/06/12 11:38:58","24.0553","108.0","215.34","512","60.03","20"
"03/06/12 11:43:59","24.0645","130.6","215.79","611","60.07","20"
"03/06/12 11:49:00","24.0757","145.0","215.49","674","60.03","20"
"03/06/12 11:54:00","24.0879","164.3","216.36","753","60.03","20"
"03/06/12 11:58:58","24.1015","162.2","216.7","742","60.03","22"
"03/06/12 12:03:59","24.1138","149.7","216.44","687","60.03","22"
"03/06/12 12:09:00","24.126","139.4","216.15","647","60.07","22"
"03/06/12 12:13:59","24.126","150.5","216.9","689","60.03","22"
"03/06/12 12:18:58","24.1371","148.1","216.71","681","60.03","22"
"03/06/12 12:23:59","24.1491","158.9","216.8","729","60.03","22"
"03/06/12 12:28:59","24.1621","164.6","216.96","755","60.03","23"
"03/06/12 12:33:58","24.1733","122.2","216.18","572","60.03","23"
"03/06/12 12:38:59","24.1839","136.7","215.83","636","60.0","22"
"03/06/12 12:43:58","24.1947","145.4","216.04","675","60.03","22"
"03/06/12 12:48:59","24.2067","165.7","216.7","756","60.03","22"
"03/06/12 12:53:59","24.2197","166.4","216.75","762","60.0","23"
"03/06/12 12:58:59","24.2333","166.1","216.56","758","60.03","23"
"03/06/12 13:03:59","24.2461","179.0","217.59","808","60.0","23"
"03/06/12 13:08:59","24.259","140.9","215.99","655","60.07","23"
"03/06/12 13:13:59","24.2704","139.5","215.82","649","60.0","23"
"03/06/12 13:19:00","24.2822","144.9","216.11","674","60.0","23"
"03/06/12 13:24:00","24.2948","167.7","215.51","766","60.03","24"
"03/06/12 13:28:59","24.307","126.9","216.35","590","60.03","24"
"03/06/12 13:33:58","24.3177","151.4","216.54","695","60.03","23"
"03/06/12 13:38:58","24.3305","167.6","216.91","762","60.03","24"
"03/06/12 13:43:58","24.3433","158.9","216.96","730","60.03","24"
"03/06/12 13:48:58","24.3554","156.9","217.63","718","60.03","25"
"03/06/12 13:53:59","24.3674","153.0","217.28","703","60.03","25"
"03/06/12 13:58:59","24.3794","152.1","217.08","698","60.03","25"
"03/06/12 14:04:00","24.391","147.6","217.42","678","60.03","25"
"03/06/12 14:08:58","24.4025","146.3","216.42","676","60.03","25"
"03/06/12 14:14:00","24.4138","144.8","216.48","671","60.03","24"
"03/06/12 14:19:00","24.4249","141.4","216.43","649","60.03","24"
"03/06/12 14:23:59","24.4357","135.6","216.42","631","60.03","24"
"03/06/12 14:28:59","24.4462","133.0","217.07","616","60.03","24"
"03/06/12 14:34:00","24.4564","129.1","216.28","600","60.03","24"
"03/06/12 14:39:00","24.4664","127.0","216.23","592","60.03","24"
"03/06/12 14:43:59","24.476","122.9","216.19","569","60.0","24"
"03/06/12 14:49:00","24.4855","119.6","216.26","559","60.03","24"
"03/06/12 14:54:00","24.4946","114.9","215.97","540","60.0","24"
"03/06/12 14:58:59","24.5034","111.4","215.88","527","60.07","24"
"03/06/12 15:03:59","24.5119","106.9","216.06","508","60.03","23"
"03/06/12 15:08:59","24.5201","100.2","217.06","472","60.03","23"
"03/06/12 15:13:59","24.5276","98.1","217.01","462","60.0","22"
"03/06/12 15:18:58","24.5352","95.4","216.02","460","60.03","21"
"03/06/12 15:23:59","24.5424","90.8","215.41","441","60.03","20"
"03/06/12 15:29:00","24.5493","86.5","215.69","422","60.03","20"
"03/06/12 15:33:59","24.5558","82.3","215.95","402","60.03","20"
"03/06/12 15:38:59","24.5621","77.5","215.58","381","60.07","19"
"03/06/12 15:43:59","24.5678","73.2","214.75","366","60.03","18"
"03/06/12 15:49:00","24.5734","69.4","215.42","346","60.03","18"
"03/06/12 15:53:59","24.5785","62.1","214.74","315","60.0","17"
"03/06/12 15:58:59","24.5826","50.0","214.64","326","60.03","17"
"03/06/12 16:03:59","24.5867","62.1","214.34","208","60.03","17"
"03/06/12 16:08:59","24.5906","58.0","213.92","334","60.0","17"
"03/06/12 16:13:58","24.5942","37.3","213.5","281","60.03","17"
"03/06/12 16:18:58","24.5975","35.7","213.65","132","60.03","16"
"03/06/12 16:23:59","24.6002","38.7","213.44","270","60.03","15"
"03/06/12 16:28:59","24.6027","36.5","212.83","113","60.03","15"
"03/06/12 16:34:00","24.6047","22.0","212.69","213","60.0","15"
"03/06/12 16:38:58","24.6067","20.5","212.26","19","60.03","14"
"03/06/12 16:44:00","24.6082","19.6","212.5","18","60.0","14"
"03/06/12 16:49:00","24.6096","14.0","212.64","8","60.03","13"
"03/06/12 16:53:59","24.6107","16.6","212.59","7","60.03","13"
"03/06/12 16:58:59","24.6114","12.2","212.16","2","60.0","13"
"03/06/12 17:03:59","24.6118","0.0","212.0","0","60.07","13"
"03/07/12 06:53:59","24.6122","14.3","211.1","11","60.03","6"
"03/07/12 06:58:59","24.6125","0.0","212.35","0","60.03","7"
"03/07/12 07:04:01","24.613","13.6","212.66","4","59.96","7"
"03/07/12 07:09:00","24.6137","0.0","211.92","0","60.03","8"
"03/07/12 07:14:00","24.6143","3.6","212.22","154","60.03","8"
"03/07/12 07:19:00","24.6148","11.9","211.87","23","60.03","9"
"03/07/12 07:24:00","24.6155","7.7","212.29","0","60.03","9"
"03/07/12 07:29:00","24.6163","11.3","212.34","6","60.03","9"
"03/07/12 07:34:00","24.6173","16.7","212.72","3","60.03","9"
"03/07/12 07:38:58","24.6195","44.6","213.43","86","60.07","11"
"03/07/12 07:43:59","24.6238","71.6","214.16","172","60.03","11"
"03/07/12 07:49:00","24.627","63.3","213.98","326","60.07","13"
"03/07/12 07:53:59","24.6312","51.4","213.24","363","60.03","14"
"03/07/12 07:58:59","24.6353","73.1","214.08","422","60.03","15"
"03/07/12 08:03:59","24.6381","17.7","213.59","78","60.03","15"
"03/07/12 08:08:58","24.6411","39.4","213.35","172","60.03","16"
"03/07/12 08:13:59","24.6449","33.9","212.85","206","60.0","17"
"03/07/12 08:18:59","24.6501","113.2","214.58","540","60.03","18"
"03/07/12 08:24:00","24.6593","113.3","214.71","539","60.03","19"
"03/07/12 08:28:59","24.6658","64.0","214.57","320","60.03","20"
"03/07/12 08:34:00","24.6706","70.6","214.06","356","60.03","20"
"03/07/12 08:39:00","24.6767","88.8","213.59","434","60.03","21"
"03/07/12 08:43:59","24.6848","117.5","213.73","555","60.03","23"
"03/07/12 08:49:00","24.6928","64.5","213.83","323","60.03","23"
"03/07/12 08:54:00","24.6981","66.3","213.88","369","60.03","23"
"03/07/12 08:59:00","24.7022","54.9","213.63","337","60.0","23"
"03/07/12 09:03:59","24.7048","30.7","213.16","15","60.03","23"
"03/07/12 09:08:59","24.7092","75.2","214.09","375","60.03","23"
"03/07/12 09:13:59","24.7152","61.3","213.3","316","60.03","23"
"03/07/12 09:19:00","24.7188","31.8","211.87","178","60.03","23"
"03/07/12 09:23:58","24.7203","13.6","212.23","165","60.07","22"
"03/07/12 09:28:59","24.7221","29.9","212.73","15","60.0","21"
"03/07/12 09:34:00","24.7244","35.1","212.74","151","60.03","20"
"03/07/12 09:38:59","24.7263","18.7","212.75","114","60.0","20"
"03/07/12 09:44:00","24.7278","13.6","211.7","161","60.0","20"
"03/07/12 09:49:00","24.7291","25.5","211.74","289","60.03","19"
"03/07/12 09:53:59","24.7303","20.9","211.5","229","60.03","19"
"03/07/12 09:59:00","24.7313","16.3","211.85","11","60.03","18"
"03/07/12 10:04:00","24.7325","16.9","212.16","3","60.0","18"
"03/07/12 10:09:00","24.7341","28.7","212.8","223","60.03","18"
"03/07/12 10:13:59","24.736","20.6","212.4","218","60.03","18"
"03/07/12 10:19:00","24.7374","6.8","211.51","262","60.03","18"
"03/07/12 10:23:59","24.7382","11.6","212.47","45","60.0","18"
"03/07/12 10:28:59","24.7387","14.6","211.96","2","60.03","17"
"03/07/12 10:33:59","24.7393","13.5","211.62","14","60.03","17"
"03/07/12 10:38:59","24.7399","14.2","212.42","14","60.07","17"
"03/07/12 10:43:59","24.7408","15.1","211.92","8","60.03","17"
"03/07/12 10:48:59","24.7414","0.0","212.44","0","60.03","17"
"03/07/12 10:54:00","24.742","0.0","212.26","0","60.03","17"
"03/07/12 10:59:00","24.7424","0.0","212.99","0","60.03","17"
"03/07/12 11:04:00","24.743","0.0","212.96","0","60.0","17"
"03/07/12 11:08:59","24.7434","0.0","212.65","0","60.0","16"
"03/07/12 11:13:59","24.7439","0.0","212.3","0","60.03","16"
"03/07/12 11:18:59","24.7443","0.0","212.22","0","60.0","16"
"03/07/12 12:18:59","24.7459","11.3","212.53","1","60.03","13"
"03/07/12 12:23:59","24.7465","0.0","212.49","0","60.03","13"
"03/07/12 12:28:59","24.747","0.0","211.94","0","60.0","13"
"03/07/12 12:34:00","24.7473","0.0","212.65","0","60.03","13"
"03/07/12 12:39:00","24.7477","15.4","212.49","2","60.03","13"
"03/07/12 12:44:00","24.7482","0.0","212.92","0","60.03","13"
"03/07/12 12:48:59","24.7487","14.8","212.9","2","60.0","13"
"03/07/12 12:53:59","24.7493","13.3","213.54","76","60.03","13"
"03/07/12 12:58:59","24.7503","12.4","213.44","9","60.03","13"
"03/07/12 13:04:00","24.751","0.0","212.89","217","60.0","13"
"03/07/12 13:08:59","24.7515","12.1","212.15","2","60.03","13"
"03/07/12 13:14:00","24.752","0.0","213.15","0","60.03","13"
"03/07/12 13:19:00","24.7527","13.2","212.85","5","60.03","13"
"03/07/12 13:24:00","24.7537","22.0","212.72","178","60.03","13"
"03/07/12 13:28:59","24.755","23.1","213.01","246","60.03","14"
"03/07/12 13:33:59","24.7561","13.8","212.25","11","60.0","13"
"03/07/12 13:38:59","24.7571","11.5","213.68","5","60.0","13"
"03/07/12 13:43:59","24.7579","16.2","213.09","14","60.0","13"
"03/07/12 13:48:59","24.7589","15.2","214.0","0","60.03","13"
"03/07/12 13:53:59","24.7596","0.0","213.26","0","60.0","13"
"03/07/12 13:59:00","24.7602","0.0","213.47","0","60.03","13"
"03/07/12 14:24:00","24.7609","0.0","213.89","0","60.0","13"
"03/07/12 14:29:00","24.7613","0.0","214.06","86","60.0","13"
"03/07/12 14:33:59","24.7616","14.7","213.2","61","60.0","13"
"03/08/12 07:34:04","24.762","15.2","212.75","5","60.03","-1"
"03/08/12 07:38:59","24.7635","45.7","214.21","341","60.03","-1"
"03/08/12 07:44:00","24.766","27.5","213.54","45","60.03","0"
"03/08/12 07:49:00","24.7693","33.7","213.19","111","60.0","1"
"03/08/12 07:54:01","24.7708","14.1","213.64","3","60.03","1"
"03/08/12 07:58:59","24.7719","16.8","213.8","50","60.0","1"
"03/08/12 08:03:59","24.7736","22.4","212.71","245","60.03","2"
"03/08/12 08:08:59","24.7745","8.3","212.52","223","60.03","2"
"03/08/12 08:13:59","24.7754","11.3","212.82","79","60.03","1"
"03/08/12 08:19:00","24.7764","15.2","212.54","5","60.0","2"
"03/08/12 08:24:00","24.7774","11.5","211.97","5","60.03","1"
"03/08/12 08:29:00","24.778","7.7","212.67","0","60.03","1"
"03/08/12 08:34:01","24.779","12.2","213.43","17","60.0","1"
"03/08/12 08:39:00","24.7801","14.6","212.69","7","60.0","2"
"03/08/12 08:44:00","24.7818","16.5","213.2","294","60.0","2"
"03/08/12 08:49:00","24.7838","35.8","212.94","80","60.07","2"
"03/08/12 08:54:00","24.7858","31.4","213.64","40","60.03","2"
"03/08/12 08:59:00","24.7879","23.7","214.22","258","60.07","3"
"03/08/12 09:04:00","24.7897","29.5","213.57","142","60.03","3"
"03/08/12 09:09:00","24.7913","15.0","213.29","146","60.03","3"
"03/08/12 09:14:00","24.7929","20.4","212.69","212","60.03","2"
"03/08/12 09:19:00","24.7944","30.1","213.05","39","60.03","2"
"03/08/12 09:23:59","24.7965","22.7","214.04","223","60.03","2"
"03/08/12 09:29:00","24.7988","35.6","213.62","244","60.03","3"
"03/08/12 09:34:00","24.8012","35.7","213.05","210","60.0","3"
"03/08/12 09:39:00","24.8037","32.8","212.9","184","60.0","3"
"03/08/12 09:44:01","24.8064","29.4","212.82","90","60.0","3"
"03/08/12 09:49:00","24.809","32.1","212.88","285","60.03","4"
"03/08/12 09:54:00","24.8123","41.8","212.28","246","60.0","4"
"03/08/12 09:59:00","24.8162","49.6","213.27","366","60.03","4"
"03/08/12 10:04:00","24.8205","39.8","213.09","395","60.0","5"
"03/08/12 10:09:01","24.8246","53.7","213.36","289","60.03","6"
"03/08/12 10:14:00","24.8286","48.8","212.85","254","60.03","6"
"03/08/12 10:19:00","24.8327","61.8","213.9","281","60.0","6"
"03/08/12 10:24:00","24.8368","56.2","213.77","90","60.03","6"
"03/08/12 10:29:00","24.8423","74.1","214.17","367","60.03","6"
"03/08/12 10:34:00","24.8481","73.6","214.16","367","60.0","6"
"03/08/12 10:39:01","24.8547","127.9","215.51","600","60.03","7"
"03/08/12 10:43:59","24.8655","144.6","215.68","669","60.03","9"
"03/08/12 10:49:01","24.8749","103.8","215.08","494","60.0","9"
"03/08/12 10:53:59","24.8808","66.8","214.53","338","60.03","9"
"03/08/12 10:58:59","24.886","69.7","215.62","345","60.03","8"
"03/08/12 11:04:01","24.8908","44.3","214.97","137","59.96","8"
"03/08/12 11:09:01","24.8951","38.8","214.86","93","60.03","7"
"03/08/12 11:14:00","24.8995","69.4","214.48","348","60.07","7"
"03/08/12 11:19:01","24.9088","65.4","214.63","333","60.0","8"
"03/08/12 11:23:59","24.9174","84.3","214.93","411","60.0","9"
"03/08/12 11:29:01","24.9237","117.6","214.98","556","60.03","9"
"03/08/12 11:34:00","24.9318","67.2","213.43","340","60.0","9"
"03/08/12 11:39:00","24.9392","96.9","214.66","459","60.0","9"
"03/08/12 11:43:59","24.9455","74.2","214.84","371","60.03","9"
"03/08/12 11:49:01","24.9504","61.0","213.03","339","60.0","8"
"03/08/12 11:54:00","24.9546","62.3","214.23","83","60.03","8"
"03/08/12 11:59:00","24.9589","61.8","214.58","319","60.03","7"
"03/08/12 12:04:01","24.9633","51.9","214.95","127","59.96","7"
"03/08/12 12:09:00","24.9677","54.2","214.01","125","60.07","7"
"03/08/12 12:14:00","24.972","68.8","214.24","199","60.0","7"
"03/08/12 12:19:01","24.9766","65.0","214.27","163","60.03","7"
"03/08/12 12:23:59","24.9814","65.2","213.95","328","60.07","7"
"03/08/12 12:29:01","24.9877","98.4","215.12","475","60.03","8"
"03/08/12 12:34:00","24.9971","122.6","216.01","574","60.03","9"
"03/08/12 12:39:00","25.0074","96.3","215.18","463","60.03","9"
"03/08/12 12:44:00","25.0209","195.9","216.97","894","60.0","11"
"03/08/12 12:49:01","25.034","58.6","214.37","222","60.0","12"
"03/08/12 12:53:59","25.0444","99.8","215.09","475","60.07","12"
"03/08/12 12:59:00","25.0519","196.1","217.07","888","60.0","11"
"03/08/12 13:04:00","25.0623","127.7","216.48","602","60.03","12"
"03/08/12 13:09:00","25.071","71.1","214.85","358","60.03","11"
"03/08/12 13:14:00","25.0767","60.6","213.89","310","60.0","9"
"03/08/12 13:19:00","25.0859","110.6","215.05","525","60.0","10"
"03/08/12 13:24:01","25.0944","99.6","214.48","477","60.03","10"
"03/08/12 13:29:00","25.1038","70.9","214.99","355","60.03","10"
"03/08/12 13:33:59","25.111","195.1","217.32","880","60.0","10"
"03/08/12 13:39:00","25.1243","196.6","217.61","903","60.03","11"
"03/08/12 13:44:00","25.1392","59.7","214.13","106","60.03","14"
"03/08/12 13:48:59","25.1511","192.8","217.39","871","60.0","15"
"03/08/12 13:54:01","25.1659","187.2","217.58","843","60.0","15"
"03/08/12 13:59:00","25.1803","184.0","218.0","828","60.03","16"
"03/08/12 14:04:01","25.1909","106.0","216.12","506","60.03","14"
"03/08/12 14:09:00","25.1979","196.7","217.92","881","60.03","13"
"03/08/12 14:14:00","25.2096","171.5","216.85","778","60.03","13"
"03/08/12 14:19:00","25.2142","37.9","214.31","106","60.03","11"
"03/08/12 14:24:00","25.2178","57.0","214.14","80","60.03","9"
"03/08/12 14:29:01","25.2249","197.6","217.67","886","60.0","10"
"03/08/12 14:34:01","25.2305","69.9","215.03","347","60.03","9"
"03/08/12 14:39:01","25.2364","187.8","217.76","841","60.03","9"
"03/08/12 14:43:59","25.2423","171.0","217.57","778","60.03","9"
"03/08/12 14:49:01","25.25","96.1","216.19","463","60.03","9"
"03/08/12 14:54:01","25.2582","154.6","216.92","707","60.03","9"
"03/08/12 14:59:00","25.266","43.6","214.63","330","60.03","9"
"03/08/12 15:04:00","25.2749","75.7","215.42","372","60.03","9"
"03/08/12 15:09:00","25.2829","135.2","216.35","624","60.03","9"
"03/08/12 15:14:00","25.2925","122.6","216.62","571","60.03","9"
"03/08/12 15:19:00","25.3011","112.7","216.39","528","60.0","10"
"03/08/12 15:24:00","25.3094","106.7","216.49","507","60.03","10"
"03/08/12 15:29:00","25.3173","99.8","215.58","478","60.03","10"
"03/08/12 15:34:00","25.3247","90.8","215.05","439","60.0","10"
"03/08/12 15:39:00","25.3316","88.8","215.67","429","60.0","9"
"03/08/12 15:44:00","25.3383","82.7","215.6","403","60.0","10"
"03/08/12 15:49:00","25.3443","70.8","215.66","352","60.0","10"
"03/08/12 15:54:01","25.3495","64.3","214.9","328","60.03","9"
"03/08/12 15:59:00","25.3539","42.3","215.04","365","60.0","9"
"03/08/12 16:04:01","25.3575","34.2","214.3","99","60.03","9"
"03/08/12 16:09:00","25.3601","28.6","214.11","84","60.03","8"
"03/08/12 16:14:01","25.3626","31.2","214.2","143","60.03","7"
"03/08/12 16:19:01","25.3651","13.4","213.36","134","60.0","6"
"03/08/12 16:24:00","25.3667","18.0","213.56","54","60.0","6"
"03/08/12 16:34:00","25.3695","10.9","213.88","61","59.96","6"
"03/08/12 16:39:00","25.3708","17.5","214.03","139","60.0","5"
"03/08/12 16:44:01","25.3721","19.4","213.77","190","60.0","5"
"03/08/12 16:49:01","25.3729","14.4","213.92","1","59.96","4"
"03/08/12 16:53:59","25.3737","2.5","214.02","0","60.03","4"
"03/08/12 16:59:00","25.3744","12.5","214.07","35","60.0","3"
"03/08/12 17:08:59","25.375","0.0","213.76","0","60.0","3"
"03/08/12 17:14:01","25.3752","0.0","213.36","0","60.0","2"
"03/08/12 17:19:01","25.3752","0.0","213.44","0","60.0","1"
"03/09/12 07:04:07","25.3753","0.0","213.39","0","60.0","-5"
"03/09/12 07:09:06","25.3754","10.5","212.74","13","60.0","-5"
"03/09/12 07:14:06","25.3756","0.0","212.32","0","60.0","-5"
"03/09/12 07:19:06","25.3757","0.0","212.83","0","60.07","-4"
"03/09/12 07:24:07","25.3764","14.8","213.35","1","60.0","-4"
"03/09/12 07:29:06","25.3773","16.2","213.12","46","60.03","-4"
"03/09/12 07:34:07","25.3785","11.3","213.44","250","60.03","-4"
"03/09/12 07:39:07","25.3792","11.0","213.13","43","60.07","-4"
"03/09/12 07:44:06","25.3802","12.2","212.58","172","60.03","-4"
"03/09/12 07:49:06","25.3812","8.0","212.71","170","60.03","-4"
"03/09/12 07:54:08","25.3824","13.6","213.33","39","60.03","-3"
"03/09/12 07:59:06","25.3844","33.1","212.88","255","60.03","-3"
"03/09/12 08:04:06","25.387","28.1","213.71","166","60.0","-3"
"03/09/12 08:09:06","25.3965","123.3","215.89","580","60.0","-1"
"03/09/12 08:14:07","25.4066","134.8","216.64","627","60.0","0"
"03/09/12 08:19:07","25.4168","136.6","215.67","632","60.0","0"
"03/09/12 08:24:06","25.4258","162.8","216.64","747","60.03","1"
"03/09/12 08:29:06","25.4313","70.8","214.12","355","60.03","1"
"03/09/12 08:34:07","25.4353","51.8","213.87","398","60.03","1"
"03/09/12 08:39:07","25.4386","45.3","213.97","259","60.03","0"
"03/09/12 08:44:07","25.4429","61.6","213.98","314","60.03","0"
"03/09/12 08:49:07","25.4477","78.0","213.89","391","60.03","0"
"03/09/12 08:54:07","25.4589","184.8","217.21","834","60.03","2"
"03/09/12 08:59:06","25.4703","187.8","217.11","851","60.03","2"
"03/09/12 09:04:06","25.4832","188.1","217.07","848","60.0","4"
"03/09/12 09:09:07","25.4938","72.0","214.27","235","60.03","4"
"03/09/12 09:14:07","25.499","63.2","213.5","123","60.03","3"
"03/09/12 09:19:07","25.5111","197.4","216.7","894","60.0","5"
"03/09/12 09:24:07","25.5235","99.7","214.87","481","60.03","5"
"03/09/12 09:29:07","25.5339","103.5","215.51","496","60.0","5"
"03/09/12 09:34:07","25.5445","197.7","218.5","888","60.03","5"
"03/09/12 09:39:08","25.5595","197.4","217.77","890","60.03","6"
"03/09/12 09:44:06","25.5744","198.4","218.1","890","60.03","7"
"03/09/12 09:49:07","25.5884","142.4","216.69","664","60.03","7"
"03/09/12 09:54:07","25.6016","99.3","215.34","471","60.03","7"
"03/09/12 09:59:06","25.61","81.6","214.96","399","60.0","6"
"03/09/12 10:04:06","25.6229","198.2","217.4","888","59.96","7"
"03/09/12 10:09:06","25.6374","197.3","217.97","884","60.03","8"
"03/09/12 10:14:07","25.6505","89.4","215.93","429","60.03","8"
"03/09/12 10:19:06","25.6646","197.7","216.58","891","60.0","8"
"03/09/12 10:24:06","25.6799","197.7","217.43","896","60.03","9"
"03/09/12 10:29:07","25.6918","198.2","217.61","887","60.03","8"
"03/09/12 10:34:07","25.7068","197.7","217.93","887","60.03","8"
"03/09/12 10:39:07","25.7222","197.6","217.67","893","60.0","9"
"03/09/12 10:44:06","25.7368","198.7","217.64","875","60.03","9"
"03/09/12 10:49:07","25.7522","197.7","217.87","895","60.03","9"
"03/09/12 10:54:08","25.7675","197.5","218.27","894","60.03","9"
"03/09/12 10:59:08","25.7828","197.6","217.41","885","60.03","9"
"03/09/12 11:04:08","25.7982","198.0","218.78","890","60.03","10"
"03/09/12 11:09:06","25.8134","197.9","218.52","889","60.03","11"
"03/09/12 11:14:07","25.8287","197.1","218.47","888","60.0","11"
"03/09/12 11:19:07","25.8437","200.7","218.14","898","60.07","11"
"03/09/12 11:24:08","25.8589","196.8","217.35","886","60.03","11"
"03/09/12 11:29:08","25.8722","197.1","218.89","887","60.03","10"
"03/09/12 11:34:08","25.8853","198.0","219.07","883","60.03","11"
"03/09/12 11:39:06","25.9006","197.4","216.99","889","60.0","11"
"03/09/12 11:44:06","25.916","198.3","216.41","898","60.03","11"
"03/09/12 11:49:07","25.9309","197.1","217.58","881","60.03","11"
"03/09/12 11:54:08","25.9463","197.1","217.07","886","60.03","11"
"03/09/12 11:59:08","25.9602","196.8","217.23","899","60.03","11"
"03/09/12 12:04:06","25.9737","197.5","217.39","888","60.03","11"
"03/09/12 12:09:07","25.9874","196.5","216.69","885","60.03","10"
"03/09/12 12:14:07","26.0028","197.3","217.34","887","60.03","11"
"03/09/12 12:19:07","26.0175","94.3","214.8","457","60.03","11"
"03/09/12 12:24:07","26.0322","197.2","217.05","894","60.03","11"
"03/09/12 12:29:07","26.0477","197.4","216.4","890","60.03","11"
"03/09/12 12:34:06","26.063","198.0","216.31","889","60.03","11"
"03/09/12 12:39:06","26.0784","197.6","216.52","892","60.0","11"
"03/09/12 12:44:07","26.0938","198.1","217.41","895","60.03","11"
"03/09/12 12:49:07","26.1092","197.2","216.63","890","60.03","11"
"03/09/12 12:54:08","26.1247","197.5","217.61","892","60.07","11"
"03/09/12 12:59:06","26.14","197.6","217.01","888","60.03","11"
"03/09/12 13:04:08","26.1555","197.1","216.35","896","60.0","11"
"03/09/12 13:09:07","26.1708","195.5","216.83","882","60.0","11"
"03/09/12 13:14:07","26.1857","193.1","217.05","871","60.03","11"
"03/09/12 13:19:08","26.2007","190.6","217.31","858","60.0","12"
"03/09/12 13:24:06","26.2155","191.0","217.05","861","60.03","11"
"03/09/12 13:29:06","26.2302","187.2","216.54","851","60.03","12"
"03/09/12 13:34:06","26.2446","184.1","216.84","833","60.03","12"
"03/09/12 13:39:06","26.2589","183.5","217.08","831","60.03","12"
"03/09/12 13:44:07","26.2731","181.8","217.23","819","60.03","11"
"03/09/12 13:49:07","26.2872","179.1","216.93","815","60.0","11"
"03/09/12 13:54:06","26.301","175.6","216.82","799","60.03","11"
"03/09/12 13:59:07","26.3145","171.3","216.65","785","60.03","11"
"03/09/12 14:04:07","26.3278","169.0","215.56","774","60.03","11"
"03/09/12 14:09:07","26.3407","165.7","215.66","758","60.0","10"
"03/09/12 14:14:07","26.3535","163.2","216.08","750","60.03","10"
"03/09/12 14:19:08","26.3661","160.1","216.7","735","60.03","9"
"03/09/12 14:24:08","26.3785","155.7","216.35","717","60.03","9"
"03/09/12 14:29:07","26.3905","151.7","216.32","695","60.0","9"
"03/09/12 14:34:08","26.4021","147.8","215.31","680","60.03","9"
"03/09/12 14:39:06","26.4135","143.8","215.71","662","60.0","9"
"03/09/12 14:44:07","26.4245","139.8","216.09","650","60.0","9"
"03/09/12 14:49:07","26.4352","136.4","216.22","634","60.03","9"
"03/09/12 14:54:08","26.4457","133.2","215.43","626","60.03","9"
"03/09/12 14:59:06","26.4549","119.9","215.45","564","60.0","8"
"03/09/12 15:04:06","26.4654","130.2","215.88","608","60.03","9"
"03/09/12 15:09:07","26.4747","90.6","214.45","436","60.03","8"
"03/09/12 15:14:07","26.4838","115.7","215.48","548","60.03","8"
"03/09/12 15:19:07","26.4926","110.8","215.23","525","60.03","7"
"03/09/12 15:24:07","26.5005","27.0","212.87","168","60.03","7"
"03/09/12 15:29:07","26.5064","103.8","214.87","497","60.03","6"
"03/09/12 15:34:08","26.5142","95.5","215.12","462","60.03","6"
"03/09/12 15:39:06","26.5214","91.1","214.94","443","60.03","6"
"03/09/12 15:44:08","26.5283","85.2","214.81","415","60.0","6"
"03/09/12 15:49:07","26.5347","81.0","214.8","399","60.0","6"
"03/09/12 15:54:08","26.5401","75.7","213.78","376","60.03","6"
"03/09/12 15:59:08","26.5458","70.3","214.73","353","60.03","6"
"03/09/12 16:04:07","26.5511","65.1","214.17","331","60.07","6"
"03/09/12 16:09:07","26.5559","61.1","213.48","401","60.0","6"
"03/09/12 16:14:07","26.5603","65.2","213.38","368","60.0","6"
"03/09/12 16:19:07","26.5643","42.9","212.99","352","60.03","6"
"03/09/12 16:24:06","26.5678","45.9","212.82","242","60.07","6"
"03/09/12 16:29:07","26.571","44.1","213.94","167","60.03","5"
"03/09/12 16:34:07","26.5738","37.7","213.79","201","60.0","5"
"03/09/12 16:39:08","26.5762","25.1","213.03","216","60.03","4"
"03/09/12 16:44:08","26.5783","35.9","213.59","56","60.03","4"
"03/09/12 16:49:06","26.5799","27.1","213.02","172","60.03","4"
"03/09/12 16:54:08","26.5813","16.6","213.01","26","60.03","3"
"03/09/12 16:59:06","26.5824","12.4","212.64","36","60.0","3"
"03/09/12 17:04:07","26.5833","16.0","212.65","8","60.03","2"
"03/09/12 17:09:07","26.5838","0.0","212.67","0","60.0","2"
"03/09/12 17:14:07","26.5842","12.2","212.88","3","60.03","2"
"03/09/12 17:19:07","26.5844","12.9","212.91","3","60.03","1"
"03/10/12 07:04:08","26.5844","0.0","211.3","0","60.0","1"
"03/10/12 07:09:07","26.5847","0.0","211.58","78","60.03","1"
"03/10/12 07:14:08","26.5849","14.3","210.95","73","60.03","1"
"03/10/12 07:19:08","26.5854","0.0","211.3","0","60.0","1"
"03/10/12 07:24:07","26.5861","14.2","211.84","2","60.03","1"
"03/10/12 07:29:07","26.5872","16.2","211.24","51","60.03","2"
"03/10/12 07:34:07","26.5886","29.3","211.84","117","60.0","2"
"03/10/12 07:39:08","26.5903","33.6","213.19","212","60.03","2"
"03/10/12 07:44:07","26.5926","38.6","214.14","143","60.0","3"
"03/10/12 07:49:07","26.5972","83.7","215.08","407","60.03","3"
"03/10/12 07:54:08","26.6037","87.1","215.47","425","60.03","4"
"03/10/12 07:59:08","26.6091","42.0","213.58","359","60.03","5"
"03/10/12 08:04:08","26.612","24.5","214.48","136","60.03","5"
"03/10/12 08:09:08","26.6145","27.4","213.64","136","60.03","5"
"03/10/12 08:14:07","26.6175","71.8","214.5","362","60.03","5"
"03/10/12 08:19:07","26.6235","108.5","214.46","515","60.03","6"
"03/10/12 08:24:07","26.6323","35.9","212.82","72","60.03","7"
"03/10/12 08:29:08","26.6425","135.8","215.93","630","60.03","8"
"03/10/12 08:34:07","26.6532","139.2","215.72","648","60.03","9"
"03/10/12 08:39:07","26.6641","141.3","215.49","655","60.03","10"
"03/10/12 08:44:07","26.6753","128.8","215.45","604","60.03","11"
"03/10/12 08:49:06","26.6856","148.9","215.99","685","60.03","11"
"03/10/12 08:54:07","26.6974","151.7","215.47","698","60.03","12"
"03/10/12 08:59:07","26.7092","149.3","215.71","688","60.03","13"
"03/10/12 09:04:07","26.7211","155.8","215.88","717","60.03","13"
"03/10/12 09:09:08","26.7328","152.1","216.07","703","60.03","14"
"03/10/12 09:14:08","26.7451","161.9","216.58","735","60.0","15"
"03/10/12 09:19:07","26.7573","153.3","216.33","702","60.03","15"
"03/10/12 09:24:06","26.77","166.0","216.65","757","60.0","15"
"03/10/12 09:29:08","26.783","164.6","216.05","755","60.03","17"
"03/10/12 09:34:08","26.796","168.8","216.19","774","60.03","17"
"03/10/12 09:39:08","26.8093","174.0","215.73","796","60.0","18"
"03/10/12 09:44:08","26.823","175.1","216.95","794","60.03","18"
"03/10/12 09:49:08","26.8367","175.0","216.4","797","60.03","19"
"03/10/12 09:54:07","26.8506","180.1","216.41","818","60.03","19"
"03/10/12 09:59:08","26.8647","180.9","215.83","827","60.03","20"
"03/10/12 10:04:08","26.8789","183.0","215.83","834","60.0","20"
"03/10/12 10:09:07","26.8931","183.4","216.5","833","60.03","21"
"03/10/12 10:14:07","26.9075","185.6","216.14","834","60.03","22"
"03/10/12 10:19:07","26.9221","186.5","216.82","847","60.03","22"
"03/10/12 10:24:08","26.9367","186.9","217.07","846","60.03","23"
"03/10/12 10:29:08","26.9512","187.5","216.44","849","60.03","24"
"03/10/12 10:34:07","26.9658","188.1","216.87","853","60.03","25"
"03/10/12 10:39:07","26.9804","188.6","217.2","853","60.03","25"
"03/10/12 10:44:08","26.995","190.4","217.22","858","60.03","26"
"03/10/12 10:49:08","27.0099","189.1","217.9","855","60.07","26"
"03/10/12 10:54:08","27.0246","186.2","217.7","842","60.03","27"
"03/10/12 10:59:07","27.0392","189.9","217.37","858","60.0","28"
"03/10/12 11:04:07","27.0539","187.2","217.61","850","60.0","28"
"03/10/12 11:09:08","27.0684","185.1","217.63","838","60.03","29"
"03/10/12 11:14:07","27.0828","170.2","217.5","773","60.0","29"
"03/10/12 11:19:08","27.097","195.3","217.45","878","60.03","29"
"03/10/12 11:24:08","27.1121","193.5","217.38","870","60.03","29"
"03/10/12 11:29:08","27.127","192.2","217.47","871","60.03","29"
"03/10/12 11:34:07","27.1418","189.8","217.58","855","60.03","30"
"03/10/12 11:39:08","27.1567","192.5","218.26","865","60.03","30"
"03/10/12 11:44:07","27.1716","192.0","218.88","868","60.07","30"
"03/10/12 11:49:07","27.1865","190.8","216.57","858","60.03","31"
"03/10/12 11:54:07","27.2014","189.8","216.36","866","60.07","31"
"03/10/12 11:59:08","27.2163","190.5","217.28","862","60.03","31"
"03/10/12 12:04:08","27.2312","189.7","216.85","857","60.0","31"
"03/10/12 12:09:07","27.2458","189.1","217.28","847","60.0","31"
"03/10/12 12:14:07","27.2604","184.2","216.46","841","60.03","31"
"03/10/12 12:19:08","27.2748","185.6","215.78","845","60.03","32"
"03/10/12 12:24:07","27.2892","184.6","216.28","837","60.07","32"
"03/10/12 12:29:07","27.3035","181.0","216.48","823","60.03","32"
"03/10/12 12:34:08","27.3177","181.7","216.98","824","60.07","32"
"03/10/12 12:39:07","27.3317","181.6","217.22","824","60.03","32"
"03/10/12 12:44:08","27.346","182.8","216.94","831","60.0","31"
"03/10/12 12:49:07","27.36","181.2","216.38","826","60.03","31"
"03/10/12 12:54:07","27.374","178.8","216.18","810","60.03","31"
"03/10/12 12:59:08","27.3879","176.6","216.44","804","60.07","32"
"03/10/12 13:04:08","27.4016","174.9","216.76","798","60.03","31"
"03/10/12 13:09:08","27.415","173.1","216.65","787","60.0","32"
"03/10/12 13:14:08","27.4284","171.6","216.73","777","60.03","32"
