"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 13:19:08","27.4417","169.8","216.16","773","60.0","31"
"03/10/12 13:24:07","27.4549","168.9","217.38","770","60.03","31"
"03/10/12 13:29:08","27.4679","165.0","216.53","752","60.03","31"
"03/10/12 13:34:08","27.4806","161.7","216.84","740","60.0","32"
"03/10/12 13:39:08","27.4932","160.0","216.72","729","60.07","32"
"03/10/12 13:44:08","27.5055","158.3","216.54","725","60.03","32"
"03/10/12 13:49:08","27.5177","154.8","216.76","716","60.03","32"
"03/10/12 13:54:08","27.5297","153.6","217.17","703","60.0","32"
"03/10/12 13:59:06","27.5415","149.9","216.58","693","60.07","32"
"03/10/12 14:04:08","27.5533","150.2","215.54","692","60.03","30"
"03/10/12 14:09:08","27.5648","147.0","215.75","678","60.03","30"
"03/10/12 14:14:08","27.5763","144.8","215.86","672","60.03","30"
"03/10/12 14:19:07","27.5874","141.0","215.76","651","60.0","30"
"03/10/12 14:24:07","27.5982","138.5","216.26","641","60.0","29"
"03/10/12 14:29:07","27.6089","135.3","216.09","629","60.07","28"
"03/10/12 14:34:08","27.6193","130.4","215.88","605","60.0","29"
"03/10/12 14:39:08","27.6293","126.3","216.17","592","60.03","29"
"03/10/12 14:44:07","27.6391","124.1","216.04","582","60.03","29"
"03/10/12 14:49:08","27.6486","122.0","215.25","573","60.0","28"
"03/10/12 14:54:08","27.658","118.9","215.93","560","60.03","27"
"03/10/12 14:59:07","27.667","115.6","216.08","545","60.03","26"
"03/10/12 15:04:07","27.6759","111.5","214.49","533","60.03","25"
"03/10/12 15:09:07","27.6845","107.8","214.92","514","60.07","25"
"03/10/12 15:14:07","27.6927","103.8","214.55","498","60.03","24"
"03/10/12 15:19:07","27.7007","100.2","214.98","481","60.03","23"
"03/10/12 15:24:07","27.7083","95.4","214.54","460","60.03","23"
"03/10/12 15:29:07","27.7155","91.1","214.29","444","60.03","23"
"03/10/12 15:34:07","27.7225","86.3","214.3","422","60.03","22"
"03/10/12 15:39:08","27.7289","81.7","214.05","401","60.03","22"
"03/10/12 15:44:08","27.7351","77.1","213.35","383","60.03","22"
"03/10/12 15:49:08","27.7409","72.2","214.1","362","60.03","22"
"03/10/12 15:54:07","27.7464","67.3","214.2","343","60.03","22"
"03/10/12 15:59:08","27.7514","62.5","214.21","322","60.07","22"
"03/10/12 16:04:08","27.756","58.0","213.14","302","60.0","21"
"03/10/12 16:09:08","27.7598","49.9","212.96","378","60.03","21"
"03/10/12 16:14:08","27.7638","54.3","212.41","397","60.03","21"
"03/10/12 16:19:08","27.7673","37.3","213.04","200","60.03","20"
"03/10/12 16:24:08","27.7705","44.5","212.37","276","60.03","20"
"03/10/12 16:29:07","27.7733","39.5","213.31","160","60.03","20"
"03/10/12 16:34:08","27.7758","26.3","213.25","205","60.03","19"
"03/10/12 16:39:08","27.7779","36.5","212.63","43","60.03","19"
"03/10/12 16:44:07","27.7798","14.5","212.53","65","60.0","19"
"03/10/12 16:49:08","27.7813","13.4","212.26","49","60.0","19"
"03/10/12 16:54:07","27.7826","19.4","212.49","238","60.0","18"
"03/10/12 16:59:08","27.7835","11.2","212.36","17","60.0","18"
"03/10/12 17:04:07","27.7843","11.4","212.03","0","60.0","17"
"03/10/12 17:14:07","27.7852","10.6","212.58","6","60.03","17"
"03/11/12 07:34:08","27.7859","10.0","213.44","0","60.03","9"
"03/11/12 07:39:09","27.7868","14.4","213.68","58","60.0","9"
"03/11/12 07:44:07","27.7881","21.6","213.72","19","60.03","10"
"03/11/12 07:49:08","27.7898","24.1","213.57","266","60.03","10"
"03/11/12 07:54:09","27.792","35.6","213.46","132","60.07","11"
"03/11/12 07:59:07","27.7946","33.3","213.97","81","60.07","11"
"03/11/12 08:04:07","27.7977","36.7","213.71","379","60.03","11"
"03/11/12 08:09:08","27.8013","55.1","214.35","372","60.03","12"
"03/11/12 08:14:08","27.8054","44.7","213.87","417","60.03","13"
"03/11/12 08:19:09","27.8097","50.0","214.34","187","60.03","13"
"03/11/12 08:24:07","27.8136","46.6","214.21","213","60.07","13"
"03/11/12 08:29:08","27.8189","72.7","214.61","360","60.0","14"
"03/11/12 08:34:08","27.8248","78.3","214.82","386","60.03","15"
"03/11/12 08:39:08","27.8311","83.5","215.03","410","60.03","15"
"03/11/12 08:44:07","27.8378","88.9","215.34","433","60.03","15"
"03/11/12 08:49:07","27.8449","94.0","215.36","453","60.03","16"
"03/11/12 08:54:08","27.8524","98.6","215.32","473","60.03","17"
"03/11/12 08:59:08","27.8602","103.6","215.25","492","60.03","17"
"03/11/12 09:04:07","27.8685","107.9","215.22","512","60.0","17"
"03/11/12 09:09:07","27.877","111.6","214.85","530","60.03","18"
"03/11/12 09:14:09","27.8859","116.2","214.68","552","60.03","18"
"03/11/12 09:19:09","27.8951","120.5","215.31","561","60.03","19"
"03/11/12 09:24:07","27.9046","124.4","215.08","581","60.0","19"
"03/11/12 09:29:07","27.9144","129.0","215.8","601","60.03","20"
"03/11/12 09:34:07","27.9246","132.6","215.93","619","60.0","20"
"03/11/12 09:39:08","27.9351","136.6","216.45","630","60.03","20"
"03/11/12 09:44:07","27.9459","139.9","216.45","645","60.0","20"
"03/11/12 09:49:07","27.9569","143.2","216.71","662","60.0","21"
"03/11/12 09:54:07","27.9682","146.1","216.92","672","60.03","21"
"03/11/12 09:59:07","27.9797","149.5","217.41","686","60.0","22"
"03/11/12 10:04:09","27.9915","152.0","216.64","697","60.0","22"
"03/11/12 10:09:07","28.0034","154.3","217.6","706","60.0","23"
"03/11/12 10:14:09","28.0156","156.6","216.84","721","60.03","23"
"03/11/12 10:19:07","28.0278","158.6","217.02","728","60.0","24"
"03/11/12 10:24:07","28.0403","160.1","216.68","724","60.03","25"
"03/11/12 10:29:08","28.0529","161.7","217.09","738","60.0","25"
"03/11/12 10:34:09","28.0657","166.2","217.53","759","60.03","25"
"03/11/12 10:39:07","28.0787","168.3","217.61","768","60.0","26"
"03/11/12 10:44:08","28.0919","170.5","217.81","769","60.03","26"
"03/11/12 10:49:08","28.1052","173.4","217.62","785","60.03","27"
"03/11/12 10:54:09","28.1188","175.1","217.36","793","60.0","27"
"03/11/12 10:59:09","28.1325","177.1","217.42","805","60.07","27"
"03/11/12 11:04:09","28.1463","177.8","217.77","803","60.0","27"
"03/11/12 11:09:08","28.1598","180.1","218.52","812","60.03","28"
"03/11/12 11:14:09","28.1739","177.4","216.79","802","60.03","28"
"03/11/12 11:19:08","28.1883","186.2","216.99","844","60.0","29"
"03/11/12 11:24:08","28.2027","182.8","217.21","828","60.03","30"
"03/11/12 11:29:08","28.2168","182.2","217.74","825","60.0","30"
"03/11/12 11:34:08","28.231","183.3","217.57","826","60.0","31"
"03/11/12 11:39:08","28.2452","182.7","217.67","825","60.03","31"
"03/11/12 11:44:08","28.2596","183.2","217.8","827","60.03","31"
"03/11/12 11:49:09","28.2739","185.3","216.62","841","60.0","31"
"03/11/12 11:54:07","28.2884","187.9","216.83","849","60.0","31"
"03/11/12 11:59:08","28.303","186.3","217.59","841","60.0","32"
"03/11/12 12:04:09","28.3175","184.9","217.39","838","60.0","32"
"03/11/12 12:09:07","28.3318","183.3","217.23","832","60.03","33"
"03/11/12 12:14:08","28.346","183.4","216.17","833","60.03","33"
"03/11/12 12:19:08","28.3604","183.7","216.67","829","60.0","34"
"03/11/12 12:24:07","28.3748","184.9","217.57","835","60.03","34"
"03/11/12 12:29:07","28.3893","188.1","217.32","848","60.03","34"
"03/11/12 12:34:07","28.4041","190.0","217.4","855","60.03","35"
"03/11/12 12:39:07","28.4187","188.6","217.56","853","60.0","35"
"03/11/12 12:44:09","28.4334","191.2","216.99","863","60.03","35"
"03/11/12 12:49:07","28.4481","186.7","216.99","847","60.03","35"
"03/11/12 12:54:08","28.4627","187.1","217.35","844","60.03","35"
"03/11/12 12:59:09","28.4775","191.9","217.73","866","60.03","35"
"03/11/12 13:04:07","28.4918","192.5","217.74","872","60.03","35"
"03/11/12 13:09:07","28.5045","173.3","217.54","784","60.0","35"
"03/11/12 13:14:07","28.5195","195.6","217.49","882","60.03","36"
"03/11/12 13:19:08","28.5344","186.0","217.61","841","60.0","36"
"03/11/12 13:24:08","28.5487","181.4","217.21","827","60.07","36"
"03/11/12 13:29:09","28.5627","174.2","217.61","789","60.03","38"
"03/11/12 13:34:09","28.5757","171.2","217.37","780","60.03","38"
"03/11/12 13:39:08","28.589","172.7","218.69","784","60.03","38"
"03/11/12 13:44:07","28.6024","171.6","218.29","777","60.0","38"
"03/11/12 13:49:08","28.6157","168.2","217.9","762","60.07","38"
"03/11/12 13:54:08","28.6287","166.3","217.48","756","60.03","38"
"03/11/12 13:59:08","28.6417","165.6","217.33","752","60.07","39"
"03/11/12 14:04:08","28.6546","163.7","217.63","741","60.0","39"
"03/11/12 14:09:08","28.6673","162.4","217.32","737","60.03","39"
"03/11/12 14:14:08","28.68","161.8","217.54","738","60.03","39"
"03/11/12 14:19:07","28.6924","158.2","217.25","723","60.03","40"
"03/11/12 14:24:08","28.7046","154.6","216.33","712","60.03","41"
"03/11/12 14:29:08","28.7166","154.5","216.59","708","60.0","41"
"03/11/12 14:34:07","28.7286","151.6","216.37","701","60.03","42"
"03/11/12 14:39:09","28.7403","148.8","216.66","684","60.03","42"
"03/11/12 14:44:09","28.7519","148.8","217.38","676","60.0","43"
"03/11/12 14:49:07","28.7634","148.6","216.49","684","60.03","42"
"03/11/12 14:54:08","28.7749","147.0","216.28","674","60.03","41"
"03/11/12 14:59:07","28.7864","146.2","216.25","678","60.03","39"
"03/11/12 15:04:08","28.7978","145.2","216.21","669","60.03","38"
"03/11/12 15:09:07","28.8088","138.8","215.86","648","60.03","38"
"03/11/12 15:14:07","28.8194","137.0","216.44","633","60.0","38"
"03/11/12 15:19:07","28.8293","124.6","216.42","583","60.03","38"
"03/11/12 15:24:07","28.8378","128.7","216.64","599","60.03","38"
"03/11/12 15:29:08","28.8474","132.6","216.68","612","60.03","38"
"03/11/12 15:34:07","28.8571","115.2","215.8","544","60.03","38"
"03/11/12 15:39:09","28.8652","108.8","215.58","513","60.03","37"
"03/11/12 15:44:09","28.8747","113.9","216.01","532","60.03","38"
"03/11/12 15:49:09","28.8822","65.0","214.31","328","60.03","36"
"03/11/12 15:54:08","28.8878","65.9","214.36","333","60.03","35"
"03/11/12 15:59:08","28.8933","71.5","214.65","358","60.03","33"
"03/11/12 16:04:08","28.8992","82.1","215.21","400","60.0","32"
"03/11/12 16:09:07","28.9072","110.0","216.41","521","60.03","32"
"03/11/12 16:14:09","28.9158","112.0","215.88","530","60.03","32"
"03/11/12 16:19:09","28.9228","71.3","215.02","354","60.03","31"
"03/11/12 16:24:08","28.9283","48.1","214.09","320","60.03","31"
"03/11/12 16:29:07","28.9337","80.0","214.55","394","60.0","30"
"03/11/12 16:34:09","28.94","61.9","214.76","317","60.03","29"
"03/11/12 16:39:07","28.943","18.1","213.44","207","60.03","27"
"03/11/12 16:44:07","28.9444","13.4","213.09","160","60.0","24"
"03/11/12 16:49:08","28.946","24.4","212.98","221","60.03","22"
"03/11/12 16:54:09","28.9479","29.0","213.79","34","60.07","20"
"03/11/12 16:59:08","28.9494","19.3","213.84","197","60.03","18"
"03/11/12 17:04:08","28.9508","13.2","213.77","9","60.03","17"
"03/11/12 17:09:09","28.9522","15.9","213.56","51","60.03","17"
"03/11/12 17:14:07","28.9537","13.5","212.95","24","60.0","16"
"03/11/12 17:19:07","28.955","15.6","213.19","100","60.0","15"
"03/11/12 17:24:09","28.9561","13.5","212.79","3","60.0","15"
"03/11/12 17:29:07","28.957","15.7","213.64","20","60.03","14"
"03/11/12 17:34:07","28.9579","14.1","213.31","52","60.03","13"
"03/11/12 17:39:07","28.9588","11.2","213.08","50","60.0","13"
"03/11/12 17:44:08","28.9595","14.1","213.15","89","60.03","13"
"03/11/12 17:49:08","28.9601","11.5","213.26","12","60.0","12"
"03/11/12 17:54:08","28.9608","12.8","212.69","191","60.03","12"
"03/11/12 17:59:07","28.9614","14.4","213.7","10","60.07","11"
"03/11/12 18:04:08","28.9621","11.0","213.29","14","59.96","11"
"03/11/12 18:09:08","28.9627","10.8","213.2","1","60.03","11"
"03/11/12 18:14:08","28.9631","0.0","212.63","0","60.03","11"
"03/11/12 18:19:07","28.9636","7.8","213.41","0","60.0","11"
"03/11/12 18:24:07","28.964","0.0","213.72","75","60.0","11"
"03/11/12 18:29:08","28.9644","12.4","213.09","0","60.03","11"
"03/11/12 18:34:09","28.9647","0.0","213.23","0","60.0","11"
"03/12/12 08:49:08","28.965","14.3","212.61","2","60.03","7"
"03/12/12 08:54:09","28.9653","2.3","212.37","213","60.07","8"
"03/12/12 08:59:08","28.9658","15.5","212.49","0","60.0","8"
"03/12/12 09:04:08","28.9666","6.4","213.1","161","60.0","8"
"03/12/12 09:09:09","28.9673","13.2","213.0","9","60.03","9"
"03/12/12 09:14:08","28.9681","11.8","213.52","23","60.03","9"
"03/12/12 09:19:08","28.9688","0.0","212.73","0","60.03","9"
"03/12/12 09:24:07","28.9693","13.2","212.64","13","60.03","9"
"03/12/12 09:29:08","28.9697","10.3","212.65","236","60.0","9"
"03/12/12 09:34:09","28.9705","19.4","212.84","191","60.0","9"
"03/12/12 09:39:09","28.9717","14.7","212.82","40","60.03","9"
"03/12/12 09:44:09","28.9727","16.8","212.87","145","60.0","9"
"03/12/12 09:49:09","28.9738","12.0","212.75","1","60.03","9"
"03/12/12 09:54:09","28.9751","18.4","212.84","155","60.0","10"
"03/12/12 09:59:07","28.9767","15.9","212.89","33","60.03","10"
"03/12/12 10:04:08","28.979","11.8","212.92","251","60.0","11"
"03/12/12 10:09:07","28.9802","15.9","212.59","137","60.0","11"
"03/12/12 10:14:08","28.9815","25.3","212.98","257","60.03","11"
"03/12/12 10:19:08","28.9829","12.4","212.29","7","60.03","11"
"03/12/12 10:24:09","28.9845","28.7","213.52","322","60.0","11"
"03/12/12 10:29:08","28.9868","25.4","214.23","65","60.03","11"
"03/12/12 10:34:08","28.9895","38.5","213.52","264","60.0","12"
"03/12/12 10:39:08","28.9921","18.6","213.55","93","60.03","12"
"03/12/12 10:44:09","28.9941","13.7","213.45","304","60.03","12"
"03/12/12 10:49:09","28.996","20.9","213.78","56","60.0","13"
"03/12/12 10:54:09","28.9981","15.0","213.39","230","60.03","13"
"03/12/12 10:59:09","28.9997","11.9","213.6","21","60.07","13"
"03/12/12 11:04:08","29.0008","21.3","213.24","249","60.03","13"
"03/12/12 11:09:08","29.0022","25.3","213.6","239","60.03","13"
"03/12/12 11:14:08","29.0035","16.5","214.12","9","60.03","13"
"03/12/12 11:19:08","29.0047","5.7","213.86","230","60.0","12"
"03/12/12 11:24:08","29.0057","17.8","212.59","40","60.0","12"
"03/12/12 11:29:09","29.0076","22.5","213.88","218","60.0","12"
"03/12/12 11:34:09","29.0093","19.6","212.77","72","60.0","12"
"03/12/12 11:39:09","29.0108","21.8","212.83","255","60.03","12"
"03/12/12 11:44:07","29.013","39.6","213.6","299","60.03","12"
"03/12/12 11:54:08","29.0171","21.7","213.13","271","60.03","12"
"03/12/12 11:59:09","29.0186","14.2","214.15","18","60.03","12"
"03/12/12 12:04:08","29.0205","19.2","213.34","330","60.0","12"
"03/12/12 12:09:08","29.0232","42.2","213.3","289","60.0","13"
"03/12/12 12:14:08","29.0263","42.7","214.1","152","60.0","13"
"03/12/12 12:19:09","29.03","50.1","214.44","322","60.0","14"
"03/12/12 12:24:08","29.0331","36.3","214.31","144","60.03","15"
"03/12/12 12:29:08","29.036","47.3","213.42","327","60.03","15"
"03/12/12 12:34:08","29.0384","39.2","213.41","103","60.03","15"
"03/12/12 12:39:08","29.0407","32.3","213.47","232","60.03","15"
"03/12/12 12:44:09","29.0429","20.8","213.25","245","60.03","15"
"03/12/12 12:49:07","29.0446","24.0","213.1","119","60.03","15"
"03/12/12 12:54:09","29.0472","45.3","213.86","312","60.03","15"
"03/12/12 12:59:09","29.0498","18.9","213.77","23","60.03","15"
"03/12/12 13:04:09","29.0518","24.1","213.91","30","60.03","15"
"03/12/12 13:09:09","29.0534","15.3","213.59","205","60.03","15"
"03/12/12 13:14:08","29.0548","23.5","212.83","48","60.0","15"
"03/12/12 13:19:09","29.0571","38.2","213.28","222","60.03","15"
"03/12/12 13:24:09","29.0601","47.9","213.79","218","60.03","15"
"03/12/12 13:29:08","29.0633","45.2","213.86","309","60.03","16"
"03/12/12 13:34:09","29.0668","48.8","213.65","264","60.03","17"
"03/12/12 13:39:09","29.0704","33.7","214.03","100","60.0","18"
"03/12/12 13:44:08","29.0731","26.8","213.75","114","60.0","18"
"03/12/12 13:49:09","29.0756","45.2","214.73","137","60.03","18"
"03/12/12 13:54:09","29.078","35.4","214.68","106","60.03","19"
"03/12/12 13:59:09","29.0811","37.8","214.91","260","60.0","19"
"03/12/12 14:04:08","29.084","25.0","213.89","111","60.03","19"
"03/12/12 14:09:08","29.0863","45.9","214.29","333","60.03","19"
"03/12/12 14:14:08","29.0912","103.3","215.56","488","60.0","20"
"03/12/12 14:19:09","29.1011","122.1","216.05","576","60.03","22"
"03/12/12 14:24:09","29.1078","74.7","214.84","373","60.0","22"
"03/12/12 14:29:09","29.1127","45.7","215.1","360","60.03","22"
"03/12/12 14:34:08","29.1165","46.3","214.1","193","60.03","22"
"03/12/12 14:39:09","29.1194","33.1","213.34","149","60.03","22"
"03/12/12 14:44:08","29.1226","41.6","213.59","234","60.03","20"
"03/12/12 14:49:09","29.1265","65.3","213.93","370","60.03","20"
"03/12/12 14:54:09","29.1305","65.4","215.14","329","60.03","20"
"03/12/12 14:59:09","29.136","74.5","215.84","369","60.07","21"
"03/12/12 15:09:09","29.1498","100.5","216.35","479","60.03","23"
"03/12/12 15:14:08","29.1576","97.0","215.78","467","60.03","24"
"03/12/12 15:19:08","29.1653","100.6","215.96","476","60.0","24"
"03/12/12 15:24:08","29.1742","129.7","216.26","603","60.03","26"
"03/12/12 15:29:08","29.1843","150.2","217.0","687","60.03","27"
"03/12/12 15:34:08","29.1949","144.6","217.44","661","60.03","29"
"03/12/12 15:39:09","29.205","119.2","216.98","558","60.03","29"
"03/12/12 15:44:09","29.2138","107.5","216.54","505","60.0","29"
"03/12/12 15:49:08","29.2224","113.7","215.97","536","60.03","29"
"03/12/12 15:54:08","29.2302","93.4","216.2","446","60.03","28"
"03/12/12 15:59:09","29.2358","23.5","213.84","139","60.03","28"
"03/12/12 16:04:09","29.2404","66.2","215.86","333","60.03","27"
"03/12/12 16:09:08","29.2436","31.9","213.77","20","60.03","26"
"03/12/12 16:14:08","29.2452","16.2","213.32","225","60.03","25"
"03/12/12 16:19:08","29.2462","15.4","213.27","23","60.03","23"
"03/12/12 16:24:08","29.2472","26.9","213.66","241","60.03","22"
"03/12/12 16:29:08","29.2485","6.1","214.31","133","60.03","22"
"03/12/12 16:34:09","29.2499","24.9","214.28","29","60.0","21"
"03/12/12 16:39:09","29.2525","46.1","215.2","309","60.03","21"
"03/12/12 16:44:09","29.2558","24.9","215.05","141","60.0","21"
"03/12/12 16:49:08","29.2577","28.3","214.08","54","60.03","21"
"03/12/12 16:54:09","29.2589","11.2","215.06","27","60.03","20"
"03/12/12 16:59:08","29.2603","23.1","214.07","196","60.03","20"
"03/12/12 17:04:08","29.2626","65.2","214.84","335","60.07","20"
"03/12/12 17:09:09","29.2652","9.6","212.73","129","60.03","21"
"03/12/12 17:14:09","29.2658","0.0","213.44","0","60.0","20"
"03/12/12 17:19:09","29.2661","13.0","212.5","0","60.0","20"
"03/12/12 17:24:10","29.2663","0.0","212.63","0","60.0","19"
"03/12/12 17:29:08","29.2665","13.9","212.53","17","60.07","18"
"03/12/12 17:39:09","29.267","13.2","213.5","43","60.0","18"
"03/12/12 17:44:09","29.2674","14.5","213.14","52","60.03","17"
"03/13/12 08:14:08","29.2676","15.0","212.63","6","60.03","6"
"03/13/12 08:19:09","29.269","28.8","213.47","244","60.03","6"
"03/13/12 08:24:09","29.2708","25.4","214.05","220","60.0","6"
"03/13/12 08:29:09","29.2761","81.1","215.23","399","60.0","7"
"03/13/12 08:34:09","29.2821","83.6","215.48","407","60.0","8"
"03/13/12 08:39:08","29.2891","100.1","214.88","482","60.0","9"
"03/13/12 08:44:09","29.2959","77.7","215.21","385","60.03","9"
"03/13/12 08:49:08","29.3025","97.4","215.2","465","60.03","10"
"03/13/12 08:54:09","29.3088","56.9","214.1","387","60.03","10"
"03/13/12 08:59:08","29.3135","111.1","216.6","525","60.03","10"
"03/13/12 09:04:10","29.3186","39.1","214.72","381","60.0","10"
"03/13/12 09:09:09","29.3253","62.6","215.35","317","60.03","11"
"03/13/12 09:14:09","29.3353","132.5","216.81","618","60.03","11"
"03/13/12 09:19:09","29.3452","125.8","215.56","590","60.03","11"
"03/13/12 09:24:09","29.3552","132.1","215.99","616","60.0","11"
"03/13/12 09:29:10","29.3655","132.7","216.3","617","60.03","11"
"03/13/12 09:34:08","29.376","136.8","216.84","634","60.0","12"
"03/13/12 09:39:10","29.3868","141.4","217.76","654","60.0","12"
"03/13/12 09:44:08","29.3979","144.4","217.04","666","60.03","13"
"03/13/12 09:49:10","29.4094","148.8","217.34","678","60.0","13"
"03/13/12 09:54:08","29.421","152.1","217.61","698","60.03","13"
"03/13/12 09:59:09","29.4331","155.9","217.97","712","60.0","13"
"03/13/12 10:04:08","29.4454","159.2","216.39","731","60.03","13"
"03/13/12 10:09:10","29.458","162.8","217.31","745","60.03","13"
"03/13/12 10:14:09","29.4707","165.4","217.73","749","60.03","13"
"03/13/12 10:19:09","29.4838","169.7","217.54","768","60.0","13"
"03/13/12 10:24:09","29.4971","171.1","217.61","779","60.0","14"
"03/13/12 10:29:10","29.5106","174.7","218.12","793","60.07","14"
"03/13/12 10:34:09","29.5243","177.0","218.01","802","60.0","14"
"03/13/12 10:39:10","29.5384","180.1","217.84","815","60.03","14"
"03/13/12 10:44:09","29.5525","181.1","217.86","815","60.0","15"
"03/13/12 10:49:09","29.5666","184.6","218.3","831","60.0","15"
"03/13/12 10:54:09","29.5811","185.7","218.63","840","60.03","15"
"03/13/12 10:59:10","29.5956","187.4","218.71","844","60.03","15"
"03/13/12 11:04:10","29.6103","189.0","218.31","849","60.03","16"
"03/13/12 11:09:09","29.625","189.9","218.12","858","60.03","17"
"03/13/12 11:14:09","29.6399","192.5","219.01","864","60.03","17"
"03/13/12 11:19:08","29.655","194.4","218.7","870","60.03","16"
"03/13/12 11:24:09","29.6702","195.8","217.71","881","60.03","16"
"03/13/12 11:29:10","29.6856","197.0","217.98","884","60.0","17"
"03/13/12 11:34:08","29.7009","197.2","218.1","886","60.03","17"
"03/13/12 11:39:08","29.7163","197.0","218.55","886","60.03","17"
"03/13/12 11:44:09","29.7317","197.1","218.58","881","60.03","17"
"03/13/12 11:49:10","29.747","196.9","218.13","879","60.03","17"
"03/13/12 11:54:09","29.7623","196.8","218.02","885","60.03","17"
"03/13/12 11:59:09","29.7777","197.0","217.49","888","60.03","17"
"03/13/12 12:04:10","29.7931","196.5","217.56","890","60.0","17"
"03/13/12 12:09:09","29.8083","197.2","217.93","882","60.0","17"
"03/13/12 12:14:10","29.8238","197.0","217.5","886","60.03","17"
"03/13/12 12:19:09","29.839","196.3","216.79","893","60.03","18"
"03/13/12 12:24:08","29.8544","196.9","218.3","888","60.03","18"
"03/13/12 12:29:09","29.8698","196.2","217.26","888","60.0","18"
"03/13/12 12:34:09","29.8851","196.6","217.76","876","60.0","18"
"03/13/12 12:39:09","29.9005","197.3","217.79","888","60.03","18"
"03/13/12 12:44:09","29.9158","197.3","218.79","884","60.0","18"
"03/13/12 12:49:09","29.9311","196.7","218.5","879","60.03","18"
"03/13/12 12:54:10","29.9465","197.0","218.73","884","60.03","18"
"03/13/12 12:59:09","29.9618","197.0","219.12","882","60.07","18"
"03/13/12 13:04:08","29.9771","197.4","218.56","883","60.0","18"
"03/13/12 13:09:09","29.9926","197.3","218.16","885","60.03","18"
"03/13/12 13:14:09","30.0079","197.3","217.71","888","60.07","18"
"03/13/12 13:19:09","30.0232","196.8","218.24","886","60.0","18"
"03/13/12 13:24:08","30.0385","196.5","218.19","887","60.03","18"
"03/13/12 13:29:08","30.0538","196.0","217.52","882","60.03","18"
"03/13/12 13:34:10","30.0692","194.8","217.45","879","60.0","18"
"03/13/12 13:39:09","30.0842","193.6","218.63","868","60.03","18"
"03/13/12 13:44:09","30.0993","192.2","218.09","865","60.03","18"
"03/13/12 13:49:10","30.1141","190.5","217.6","861","60.03","19"
"03/13/12 13:54:09","30.1289","188.0","218.4","845","60.03","19"
"03/13/12 13:59:09","30.1436","188.1","218.01","847","60.03","18"
"03/13/12 14:04:09","30.1582","185.5","218.01","839","60.03","18"
"03/13/12 14:09:09","30.1725","182.9","218.08","827","60.03","19"
"03/13/12 14:14:09","30.1868","181.8","217.75","818","60.0","19"
"03/13/12 14:19:10","30.2009","180.1","219.07","812","60.0","19"
"03/13/12 14:24:10","30.2148","177.2","218.35","799","60.03","18"
"03/13/12 14:29:10","30.2285","174.5","218.17","786","60.0","19"
"03/13/12 14:34:10","30.2421","173.0","218.32","778","60.0","19"
"03/13/12 14:39:09","30.2554","170.1","217.62","766","60.03","19"
"03/13/12 14:44:09","30.2685","168.1","217.83","766","60.0","18"
"03/13/12 14:49:10","30.2815","164.1","217.85","749","60.0","19"
"03/13/12 14:54:09","30.2942","161.8","218.23","736","60.03","19"
"03/13/12 14:59:10","30.3066","159.3","218.52","723","60.07","18"
"03/13/12 15:04:09","30.3189","156.3","217.39","711","60.03","19"
"03/13/12 15:09:09","30.331","153.2","217.19","703","60.03","18"
"03/13/12 15:14:08","30.3428","150.7","216.92","691","60.0","18"
"03/13/12 15:19:09","30.3545","148.0","217.44","678","60.0","18"
"03/13/12 15:24:09","30.3658","144.5","217.03","662","60.0","18"
"03/13/12 15:29:09","30.3769","141.3","217.25","651","60.03","18"
"03/13/12 15:34:09","30.3878","137.4","216.84","636","60.0","18"
"03/13/12 15:39:10","30.3983","133.3","216.72","617","60.03","18"
"03/13/12 15:44:10","30.4086","130.0","216.31","607","60.03","17"
"03/13/12 16:02:49","30.444","114.0","215.78","539","60.03","17"
"03/13/12 16:07:49","30.4528","110.1","215.83","524","60.03","17"
"03/13/12 16:12:48","30.4611","105.6","215.96","499","60.03","17"
"03/13/12 16:17:48","30.4692","101.4","215.97","485","60.03","17"
"03/13/12 16:22:49","30.4769","96.9","215.44","464","60.0","17"
"03/13/12 16:27:49","30.4842","92.4","214.99","449","60.03","17"
"03/13/12 16:32:49","30.4912","87.8","214.92","427","60.03","17"
"03/13/12 16:37:49","30.4978","83.3","215.46","408","60.03","17"
"03/13/12 16:42:49","30.5041","78.4","213.77","387","60.0","17"
"03/13/12 16:47:48","30.51","73.4","213.43","366","60.03","17"
"03/13/12 16:57:50","30.5207","64.0","214.46","323","60.03","17"
"03/13/12 17:02:49","30.5255","55.7","213.77","232","60.07","17"
"03/13/12 17:07:48","30.5298","54.1","213.3","84","60.07","17"
"03/13/12 17:12:49","30.5339","47.0","212.99","190","60.03","17"
"03/13/12 17:17:48","30.5375","44.9","213.29","192","60.0","17"
"03/13/12 17:22:48","30.5409","34.5","213.27","188","60.03","16"
"03/13/12 17:27:50","30.5438","30.7","213.68","79","60.03","15"
"03/13/12 17:32:49","30.5464","27.4","213.6","116","60.0","15"
"03/13/12 17:37:49","30.5486","29.9","213.93","16","60.03","15"
"03/13/12 17:42:49","30.5505","33.4","212.93","276","59.96","15"
"03/13/12 17:47:49","30.5521","18.8","213.22","18","60.0","15"
"03/13/12 17:52:48","30.5535","13.9","213.59","203","60.0","15"
"03/13/12 17:57:50","30.5546","15.4","213.43","2","60.07","14"
"03/13/12 18:02:49","30.5554","6.9","212.97","0","60.07","14"
"03/13/12 18:07:48","30.5561","0.0","213.03","6","60.03","13"
"03/13/12 18:12:50","30.5566","0.0","213.25","0","60.03","13"
